"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 14:27:11","107.6322","156.8","219.21","710","60.03","24"
"06/12/12 14:32:11","107.6442","159.4","219.86","715","60.0","25"
"06/12/12 14:37:12","107.6561","154.7","219.13","701","60.0","24"
"06/12/12 14:42:11","107.668","153.5","219.8","701","60.03","25"
"06/12/12 14:47:11","107.6797","149.8","219.27","683","60.03","25"
"06/12/12 14:52:12","107.6914","147.6","218.34","673","60.03","25"
"06/12/12 14:57:12","107.7027","145.5","218.27","666","60.03","25"
"06/12/12 15:02:11","107.714","143.7","217.86","659","60.03","25"
"06/12/12 15:07:11","107.7251","142.1","217.51","650","60.03","24"
"06/12/12 15:12:11","107.7361","139.8","216.61","643","60.03","24"
"06/12/12 15:17:12","107.7468","136.7","217.02","632","60.03","25"
"06/12/12 15:22:12","107.7575","135.2","217.87","623","60.03","24"
"06/12/12 15:27:12","107.7678","132.4","217.05","614","60.03","24"
"06/12/12 15:32:11","107.778","129.6","216.47","603","60.03","24"
"06/12/12 15:37:12","107.788","126.9","215.87","595","60.03","24"
"06/12/12 15:42:12","107.7979","125.9","215.89","588","60.03","23"
"06/12/12 15:47:11","107.8075","122.0","215.82","572","60.03","24"
"06/12/12 15:52:12","107.817","120.1","216.67","562","60.03","23"
"06/12/12 15:57:12","107.8262","116.9","216.47","550","60.03","23"
"06/12/12 16:02:13","107.8351","113.8","215.7","538","60.07","23"
"06/12/12 16:07:11","107.8439","111.2","216.03","523","60.03","23"
"06/12/12 16:12:11","107.8524","108.4","216.14","511","60.03","23"
"06/12/12 16:17:13","107.8608","105.0","215.29","500","60.03","23"
"06/12/12 16:22:11","107.8688","101.4","215.57","487","60.03","23"
"06/12/12 16:27:12","107.8765","98.0","215.46","468","60.03","23"
"06/12/12 16:32:12","107.8841","94.2","215.21","454","60.03","24"
"06/12/12 16:37:12","107.8912","90.9","215.47","438","60.03","24"
"06/12/12 16:42:12","107.8982","87.6","215.66","427","60.03","24"
"06/12/12 16:47:11","107.9048","84.1","215.66","410","60.03","24"
"06/12/12 16:52:11","107.9112","80.8","215.87","395","60.03","23"
"06/12/12 16:57:12","107.9174","77.3","215.49","383","60.07","23"
"06/12/12 17:02:13","107.9233","74.0","214.83","364","60.07","23"
"06/12/12 17:07:13","107.9289","70.1","214.99","351","60.03","22"
"06/12/12 17:12:11","107.9342","66.3","214.69","336","60.03","22"
"06/12/12 17:17:11","107.9392","62.7","214.84","322","60.03","22"
"06/12/12 17:22:13","107.9438","57.9","214.24","149","60.03","22"
"06/12/12 17:27:11","107.9476","51.2","214.55","139","60.03","22"
"06/12/12 17:32:12","107.9515","40.2","214.21","270","60.03","22"
"06/12/12 17:37:12","107.9553","41.2","214.07","157","60.03","21"
"06/12/12 17:42:12","107.9588","47.6","215.14","311","60.03","21"
"06/12/12 17:47:12","107.962","45.5","214.71","315","60.03","21"
"06/12/12 17:52:11","107.965","31.3","215.2","130","60.07","20"
"06/12/12 17:57:12","107.9676","33.8","215.38","163","60.03","20"
"06/12/12 18:02:11","107.97","28.9","214.2","122","60.07","20"
"06/12/12 18:07:11","107.9721","18.7","214.37","43","60.03","20"
"06/12/12 18:12:11","107.9739","14.1","214.63","276","60.03","20"
"06/12/12 18:17:11","107.9755","19.9","214.44","230","60.03","20"
"06/12/12 18:22:11","107.9768","16.0","214.08","8","60.03","20"
"06/12/12 18:27:11","107.9779","2.7","214.5","161","60.03","20"
"06/12/12 18:32:12","107.9789","14.1","214.27","4","60.07","20"
"06/12/12 18:37:11","107.9796","12.3","213.75","19","60.03","20"
"06/12/12 18:42:12","107.9802","11.8","214.1","1","60.03","19"
"06/12/12 18:47:12","107.9807","14.5","213.82","183","60.07","20"
"06/12/12 18:52:13","107.9811","0.0","214.0","0","60.07","19"
"06/12/12 19:07:12","107.9818","0.0","213.64","217","60.03","19"
"06/12/12 19:12:11","107.982","0.0","212.99","0","60.03","19"
"06/12/12 19:17:13","107.982","0.0","213.3","0","60.03","19"
"06/13/12 05:57:13","107.982","11.6","213.59","3","60.03","9"
"06/13/12 06:02:14","107.982","0.0","213.47","0","60.0","10"
"06/13/12 06:07:13","107.982","0.0","213.49","0","60.0","10"
"06/13/12 06:17:12","107.9823","0.0","217.4","201","60.03","12"
"06/13/12 06:22:11","107.9829","5.1","214.4","231","60.03","13"
"06/13/12 06:27:12","107.9835","8.0","214.03","0","60.0","13"
"06/13/12 06:32:12","107.9844","13.1","213.26","193","60.0","13"
"06/13/12 06:37:13","107.9854","21.4","214.31","149","60.0","14"
"06/13/12 06:42:12","107.9866","16.2","214.29","12","60.03","15"
"06/13/12 06:47:12","107.988","29.3","214.42","130","60.03","15"
"06/13/12 06:52:12","107.9896","33.8","214.15","299","60.03","15"
"06/13/12 06:57:13","107.9916","30.8","214.68","98","60.03","15"
"06/13/12 07:02:11","107.9937","26.2","215.54","68","60.0","16"
"06/13/12 07:07:13","107.9962","30.0","215.57","151","60.03","16"
"06/13/12 07:12:12","107.9989","31.9","214.36","100","60.0","17"
"06/13/12 07:17:12","108.002","46.6","215.07","295","60.0","17"
"06/13/12 07:22:13","108.0053","44.6","214.02","303","60.0","17"
"06/13/12 07:27:13","108.0089","56.3","214.82","198","60.0","18"
"06/13/12 07:32:13","108.0127","42.8","215.63","363","60.0","18"
"06/13/12 07:37:13","108.0169","59.1","213.82","385","60.0","18"
"06/13/12 07:42:12","108.0209","44.6","214.97","349","60.03","19"
"06/13/12 07:47:13","108.0252","62.8","215.43","318","60.03","19"
"06/13/12 07:52:13","108.0302","66.6","215.27","333","60.0","20"
"06/13/12 07:57:11","108.0355","70.0","215.36","347","60.07","20"
"06/13/12 08:02:13","108.041","73.0","215.82","363","60.0","21"
"06/13/12 08:07:12","108.0469","76.5","217.03","373","60.0","22"
"06/13/12 08:12:12","108.0529","79.7","216.71","392","60.0","22"
"06/13/12 08:17:13","108.0593","76.3","216.2","376","60.0","23"
"06/13/12 08:22:13","108.0625","22.5","215.73","205","60.03","23"
"06/13/12 08:27:12","108.065","26.7","215.59","171","60.0","22"
"06/13/12 08:32:12","108.0687","52.3","216.24","249","60.03","22"
"06/13/12 08:37:11","108.0741","80.5","216.69","389","60.03","22"
"06/13/12 08:42:12","108.0814","98.0","216.6","468","60.03","23"
"06/13/12 08:47:12","108.0894","104.1","217.44","489","60.0","23"
"06/13/12 08:52:12","108.0974","106.6","217.12","500","60.03","24"
"06/13/12 08:57:12","108.1059","111.8","216.94","526","60.07","25"
"06/13/12 09:02:12","108.1139","114.0","217.8","534","60.03","26"
"06/13/12 09:07:11","108.1224","107.8","217.63","506","60.0","26"
"06/13/12 09:12:13","108.1315","118.0","213.23","559","60.0","27"
"06/13/12 09:17:13","108.1407","118.0","215.98","553","60.0","28"
"06/13/12 09:22:11","108.1498","118.0","216.98","554","60.0","29"
"06/13/12 09:27:12","108.1591","119.4","217.44","560","60.03","29"
"06/13/12 09:32:13","108.1686","122.9","218.48","567","60.03","30"
"06/13/12 09:37:13","108.1782","124.3","217.03","579","60.03","31"
"06/13/12 09:42:11","108.1879","125.4","217.54","583","60.03","32"
"06/13/12 09:47:12","108.1978","126.0","217.8","585","60.0","32"
"06/13/12 09:52:12","108.2078","130.3","217.79","604","60.03","32"
"06/13/12 09:57:11","108.218","131.6","217.2","613","60.03","33"
"06/13/12 10:02:12","108.2284","135.0","216.9","624","60.03","33"
"06/13/12 10:07:13","108.239","136.8","217.1","634","60.0","33"
"06/13/12 10:12:11","108.2496","138.6","217.63","633","60.03","34"
"06/13/12 10:17:13","108.2605","139.3","217.55","642","60.0","35"
"06/13/12 10:22:13","108.2714","140.1","218.39","642","60.0","35"
"06/13/12 10:27:12","108.2824","141.4","217.81","652","60.03","36"
"06/13/12 10:32:12","108.2934","142.1","216.82","650","60.0","37"
"06/13/12 10:37:12","108.3046","145.1","215.82","671","60.03","37"
"06/13/12 10:42:11","108.3158","146.3","216.51","670","60.0","37"
"06/13/12 10:47:12","108.3272","146.3","218.47","664","60.03","38"
"06/13/12 10:52:13","108.3387","145.3","217.88","665","60.0","38"
"06/13/12 10:57:11","108.3502","149.4","218.61","682","60.0","38"
"06/13/12 11:02:13","108.362","151.3","217.94","697","60.03","37"
"06/13/12 11:07:13","108.3739","153.1","217.23","701","60.0","38"
"06/13/12 11:12:13","108.3859","153.8","217.74","705","60.03","38"
"06/13/12 11:17:12","108.3979","155.6","217.83","705","60.0","38"
"06/13/12 11:22:12","108.4099","153.2","217.38","701","60.0","38"
"06/13/12 11:27:12","108.4219","154.4","217.06","707","60.0","39"
"06/13/12 11:32:12","108.4339","155.9","217.1","711","60.0","39"
"06/13/12 11:37:13","108.4463","158.7","217.55","723","60.0","39"
"06/13/12 11:42:13","108.4587","160.9","218.14","733","60.03","38"
"06/13/12 11:47:11","108.4711","158.3","218.13","722","60.0","38"
"06/13/12 11:52:11","108.4834","157.2","218.29","713","60.0","39"
"06/13/12 11:57:12","108.4958","157.7","217.31","723","60.03","39"
"06/13/12 12:02:12","108.5081","159.2","217.94","724","60.03","39"
"06/13/12 12:07:13","108.5206","158.5","218.34","721","60.0","40"
"06/13/12 12:12:11","108.533","161.6","218.49","734","60.0","40"
"06/13/12 12:17:12","108.5456","160.8","217.82","733","60.0","40"
"06/13/12 12:22:12","108.558","157.3","217.68","718","60.0","40"
"06/13/12 12:27:13","108.5702","155.6","217.78","709","60.0","41"
"06/13/12 12:32:12","108.5823","155.5","215.99","715","60.0","41"
"06/13/12 12:37:12","108.5945","155.6","215.37","714","60.03","42"
"06/13/12 12:42:12","108.6067","156.3","216.97","715","60.0","42"
"06/13/12 12:47:12","108.6189","155.9","216.8","710","60.0","43"
"06/13/12 12:52:13","108.631","155.6","217.44","714","60.03","43"
"06/13/12 12:57:13","108.6433","157.7","218.32","715","60.03","43"
"06/13/12 13:02:13","108.6555","156.9","217.7","719","60.0","43"
"06/13/12 13:07:11","108.6678","156.2","217.67","714","60.03","43"
"06/13/12 13:12:12","108.6798","153.8","217.64","706","60.0","43"
"06/13/12 13:17:12","108.6918","155.3","217.63","712","60.03","43"
"06/13/12 13:22:12","108.7039","154.1","217.16","706","60.0","43"
"06/13/12 13:27:12","108.7039","154.5","217.99","706","60.0","43"
"06/13/12 13:32:12","108.7158","150.4","217.76","691","60.0","44"
"06/13/12 13:37:12","108.7276","152.2","217.21","694","60.03","44"
"06/13/12 13:42:13","108.7394","148.1","217.33","679","60.03","44"
"06/13/12 13:47:11","108.751","150.5","218.48","689","60.03","43"
"06/13/12 13:52:13","108.7628","150.8","218.23","692","60.0","43"
"06/13/12 13:57:13","108.7746","150.7","217.32","692","60.0","43"
"06/13/12 14:02:12","108.7861","148.4","216.91","681","60.0","43"
"06/13/12 14:07:12","108.7976","146.1","217.43","674","60.03","43"
"06/13/12 14:12:12","108.8089","145.1","216.74","667","60.0","43"
"06/13/12 14:17:13","108.8204","145.9","217.63","667","60.03","42"
"06/13/12 14:22:12","108.8316","142.7","216.57","658","60.0","42"
"06/13/12 14:27:13","108.8428","142.0","216.66","656","60.0","42"
"06/13/12 14:32:13","108.8538","140.3","217.14","649","60.03","42"
"06/13/12 14:37:12","108.8647","140.8","216.41","647","60.0","41"
"06/13/12 14:42:12","108.8756","139.7","216.96","640","60.03","41"
"06/13/12 14:47:12","108.8865","139.1","216.86","643","60.0","40"
"06/13/12 14:52:12","108.8972","136.8","217.31","634","60.03","39"
"06/13/12 14:57:12","108.9078","134.8","217.1","621","60.03","39"
"06/13/12 15:02:12","108.9183","133.0","216.35","612","60.0","39"
"06/13/12 15:07:13","108.9286","130.6","216.4","608","60.03","38"
"06/13/12 15:12:13","108.9387","129.5","217.14","603","60.0","38"
"06/13/12 15:17:11","108.9487","127.2","217.74","589","60.03","38"
"06/13/12 15:22:13","108.9585","124.8","216.32","586","60.03","37"
"06/13/12 15:27:12","108.9682","123.0","215.8","574","60.03","37"
"06/13/12 15:32:12","108.9777","121.3","215.84","566","60.03","36"
"06/13/12 15:37:12","108.9871","118.7","216.97","559","60.03","36"
"06/13/12 15:42:12","108.9962","116.8","216.37","549","60.0","35"
"06/13/12 15:47:13","109.0052","114.2","216.38","540","60.03","35"
"06/13/12 15:52:13","109.014","112.3","216.61","523","60.03","34"
"06/13/12 15:57:12","109.0226","109.3","216.03","514","60.03","34"
"06/13/12 16:02:12","109.0309","106.5","217.34","501","60.03","34"
"06/13/12 16:07:12","109.0391","103.3","217.16","487","60.03","34"
"06/13/12 16:12:13","109.047","100.8","216.85","478","60.03","33"
"06/13/12 16:17:12","109.0547","97.2","217.08","461","60.0","33"
"06/13/12 16:22:12","109.0621","94.5","215.54","455","60.03","33"
"06/13/12 16:27:12","109.0694","92.2","215.29","442","60.0","33"
"06/13/12 16:32:12","109.0764","89.1","215.39","430","60.03","33"
"06/13/12 16:37:13","109.0833","85.9","215.71","416","60.03","32"
"06/13/12 16:42:13","109.0898","82.7","215.54","405","60.0","32"
"06/13/12 16:47:12","109.0961","79.2","215.38","390","60.03","32"
"06/13/12 16:52:12","109.1021","75.9","216.28","371","60.03","32"
"06/13/12 16:57:13","109.1078","72.3","215.82","361","60.03","32"
"06/13/12 17:02:13","109.1133","69.0","216.68","344","60.03","32"
"06/13/12 17:07:13","109.1185","65.5","215.34","332","60.03","32"
"06/13/12 17:12:13","109.1235","61.9","214.81","314","60.03","32"
"06/13/12 17:17:13","109.128","44.4","214.67","160","60.03","31"
"06/13/12 17:27:13","109.1359","44.4","214.9","232","60.0","30"
"06/13/12 17:32:13","109.1397","40.5","215.08","402","60.03","29"
"06/13/12 17:37:13","109.1433","48.8","215.52","390","60.03","29"
"06/13/12 17:42:13","109.1466","47.4","215.55","182","60.03","29"
"06/13/12 17:47:13","109.1497","41.8","215.46","253","60.07","29"
"06/13/12 17:52:12","109.1525","29.4","215.2","126","60.0","29"
"06/13/12 17:57:11","109.155","32.6","215.97","157","60.0","28"
"06/13/12 18:02:13","109.1573","30.7","214.92","84","60.03","28"
"06/13/12 18:07:13","109.1593","24.2","214.42","145","60.03","28"
"06/13/12 18:12:12","109.161","13.9","214.41","14","60.03","28"
"06/13/12 18:17:13","109.1626","28.0","214.45","120","60.03","28"
"06/13/12 18:22:13","109.1639","24.1","214.6","256","60.03","28"
"06/13/12 18:27:13","109.165","16.5","214.3","12","60.0","27"
"06/13/12 18:32:11","109.1659","15.0","214.22","1","60.03","27"
"06/13/12 18:37:13","109.1667","12.1","214.51","6","60.03","26"
"06/13/12 18:42:13","109.1672","14.5","214.44","16","60.03","26"
"06/13/12 18:47:12","109.1678","12.4","214.72","3","60.03","26"
"06/13/12 18:52:12","109.1682","13.6","214.86","0","60.03","26"
"06/13/12 18:57:12","109.1686","0.0","215.19","0","60.0","26"
"06/13/12 19:02:13","109.1689","0.0","214.06","0","60.0","26"
"06/13/12 19:12:13","109.1693","0.0","213.74","0","60.03","25"
"06/13/12 19:17:13","109.1696","0.0","214.08","0","60.03","25"
"06/13/12 19:22:12","109.1698","11.6","213.9","65","60.03","25"
"06/13/12 19:27:12","109.1701","0.0","213.92","0","60.03","24"
"06/13/12 19:32:15","109.1703","0.0","214.03","0","60.0","24"
"06/13/12 19:42:13","109.1708","0.0","214.48","0","60.03","23"
"06/14/12 06:02:16","109.1708","0.0","213.27","0","60.0","15"
"06/14/12 06:07:13","109.171","0.0","213.93","181","60.0","16"
"06/14/12 06:12:12","109.1712","0.0","213.27","0","60.03","17"
"06/14/12 06:17:14","109.1716","6.8","213.55","120","60.07","17"
"06/14/12 06:22:13","109.1721","14.6","212.97","42","60.0","17"
"06/14/12 06:27:12","109.1728","15.9","212.46","0","60.03","17"
"06/14/12 06:32:13","109.1737","11.8","212.58","45","60.03","18"
"06/14/12 06:37:12","109.1748","13.8","212.5","73","60.03","18"
"06/14/12 06:42:13","109.1762","26.0","212.38","123","60.03","19"
"06/14/12 06:47:13","109.1778","22.8","212.1","14","60.03","19"
"06/14/12 06:52:12","109.1795","20.7","212.74","31","60.0","19"
"06/14/12 06:57:13","109.1813","36.6","213.32","202","60.03","20"
"06/14/12 07:02:13","109.1834","27.8","213.68","18","60.0","20"
"06/14/12 07:07:13","109.1858","37.1","213.15","204","60.0","20"
"06/14/12 07:12:13","109.1885","42.2","214.08","96","60.0","20"
"06/14/12 07:17:13","109.1913","42.5","213.22","283","60.03","21"
"06/14/12 07:22:13","109.1946","40.3","213.34","156","60.03","21"
"06/14/12 07:27:13","109.1984","38.1","214.01","93","60.0","22"
"06/14/12 07:32:14","109.2026","45.4","213.46","363","60.03","22"
"06/14/12 07:37:14","109.2066","56.7","214.21","180","60.03","23"
"06/14/12 07:42:12","109.2102","25.5","214.67","72","60.03","23"
"06/14/12 07:47:13","109.2145","66.2","216.38","333","60.03","23"
"06/14/12 07:52:13","109.2193","69.7","215.38","350","60.03","24"
"06/14/12 07:57:12","109.2236","31.0","215.12","51","60.0","24"
"06/14/12 08:02:13","109.2288","76.8","215.89","381","60.03","24"
"06/14/12 08:07:13","109.2343","46.3","215.66","319","60.03","24"
"06/14/12 08:12:13","109.24","85.3","216.17","418","60.03","24"
"06/14/12 08:17:13","109.2467","86.4","215.53","416","60.03","25"
"06/14/12 08:22:13","109.2537","89.0","215.8","430","60.0","25"
"06/14/12 08:27:14","109.2604","86.1","215.93","419","60.03","26"
"06/14/12 08:32:13","109.2672","87.3","216.23","423","60.0","26"
"06/14/12 08:37:14","109.2738","82.1","216.44","402","60.0","26"
"06/14/12 08:42:14","109.2802","78.9","216.33","385","60.03","26"
"06/14/12 08:47:12","109.2866","83.3","216.31","404","60.0","26"
"06/14/12 08:52:12","109.2928","79.0","215.94","390","60.03","26"
"06/14/12 08:57:13","109.2992","86.7","215.71","421","60.03","26"
"06/14/12 09:02:13","109.3058","82.8","214.05","405","60.03","26"
"06/14/12 09:07:14","109.3116","62.0","214.63","328","60.0","26"
"06/14/12 09:12:14","109.3164","41.6","214.84","335","60.0","26"
"06/14/12 09:17:12","109.3219","65.6","215.52","331","60.03","26"
"06/14/12 09:22:12","109.3271","66.8","214.71","341","60.03","26"
"06/14/12 09:27:13","109.3319","51.6","214.22","252","60.0","25"
"06/14/12 09:32:13","109.3358","57.4","215.59","80","60.03","25"
"06/14/12 09:37:12","109.3405","61.7","218.63","310","60.0","25"
"06/14/12 09:42:12","109.3448","56.0","215.56","169","60.03","25"
"06/14/12 09:47:14","109.3487","57.5","215.51","204","60.0","25"
"06/14/12 09:52:13","109.3529","42.2","215.47","315","60.0","25"
"06/14/12 09:57:13","109.357","48.3","214.93","104","60.0","25"
"06/14/12 10:02:13","109.361","44.9","215.6","166","60.03","25"
"06/14/12 10:07:12","109.3647","57.7","215.28","295","60.03","25"
"06/14/12 10:12:13","109.3683","38.9","214.76","373","60.03","25"
"06/14/12 10:17:12","109.3718","38.3","214.81","103","60.03","24"
"06/14/12 10:22:13","109.3752","48.9","215.39","125","60.03","24"
"06/14/12 10:27:13","109.3785","40.2","215.09","304","60.03","24"
"06/14/12 10:32:13","109.3817","34.2","214.93","85","60.0","24"
"06/14/12 10:37:13","109.3846","32.0","215.24","180","60.03","24"
"06/14/12 10:42:12","109.3876","34.2","213.14","296","60.03","24"
"06/14/12 10:47:12","109.3908","37.5","215.26","120","60.03","24"
"06/14/12 10:52:13","109.3944","55.0","216.09","94","60.03","24"
"06/14/12 10:57:13","109.3985","59.0","217.04","401","60.0","24"
"06/14/12 11:02:13","109.4032","64.3","215.32","328","60.03","24"
"06/14/12 11:07:12","109.4084","68.4","215.94","342","60.0","24"
"06/14/12 11:12:13","109.4152","101.8","216.14","486","60.03","25"
"06/14/12 11:17:13","109.4224","77.1","217.02","374","60.0","26"
"06/14/12 11:22:12","109.4274","60.4","217.06","307","60.03","26"
"06/14/12 11:27:13","109.4314","52.2","215.44","395","60.03","26"
"06/14/12 11:32:12","109.4345","37.2","215.39","87","60.0","25"
"06/14/12 11:37:13","109.4365","15.0","213.78","14","60.07","25"
"06/14/12 11:42:13","109.4381","31.3","214.47","102","60.03","24"
"06/14/12 11:47:14","109.4402","35.3","213.95","93","60.0","24"
"06/14/12 11:52:14","109.4427","37.8","213.61","140","60.03","24"
"06/14/12 11:57:12","109.4451","26.6","214.08","166","60.03","24"
"06/14/12 12:02:12","109.4475","32.9","213.29","195","60.0","24"
"06/14/12 12:07:14","109.4498","26.7","214.31","190","60.03","24"
"06/14/12 12:12:14","109.4523","32.8","214.21","88","60.03","24"
"06/14/12 12:17:12","109.4547","22.1","214.48","246","60.0","24"
"06/14/12 12:22:12","109.4563","12.1","214.26","44","60.0","24"
"06/14/12 12:27:12","109.4575","14.5","213.74","2","60.0","23"
"06/14/12 12:32:12","109.4586","16.7","213.33","33","60.0","23"
"06/14/12 12:37:14","109.4596","12.8","213.81","120","60.03","22"
"06/14/12 12:42:13","109.4606","7.5","214.32","197","60.0","22"
"06/14/12 12:47:14","109.4614","12.6","214.51","14","60.03","21"
"06/14/12 12:52:13","109.462","0.0","214.87","41","60.0","21"
"06/14/12 12:57:13","109.4625","12.5","214.95","4","60.03","20"
"06/14/12 13:02:13","109.4631","10.7","214.88","0","60.03","20"
"06/14/12 13:07:13","109.4635","0.0","214.59","0","60.03","20"
"06/14/12 13:12:14","109.4638","0.0","213.89","0","60.03","19"
"06/14/12 13:17:12","109.4642","8.9","213.32","151","60.0","19"
"06/14/12 13:22:13","109.4647","6.0","213.5","0","60.03","19"
"06/14/12 13:27:13","109.4651","5.8","214.97","122","60.0","19"
"06/14/12 13:32:13","109.4655","14.0","214.61","41","60.03","19"
"06/14/12 13:37:12","109.4659","0.0","214.91","0","60.0","18"
"06/14/12 13:42:13","109.4665","12.0","214.92","0","60.03","18"
"06/14/12 13:47:14","109.467","13.8","215.2","93","60.0","18"
"06/14/12 13:52:13","109.4676","0.0","214.43","0","60.0","18"
"06/14/12 13:57:13","109.4682","0.0","214.12","0","60.03","18"
"06/14/12 14:02:12","109.4688","11.7","214.83","41","60.03","17"
"06/14/12 14:07:12","109.4693","12.9","214.12","124","60.03","17"
"06/14/12 14:12:12","109.4699","6.6","214.11","0","60.03","17"
"06/14/12 14:17:13","109.4705","0.0","214.72","0","60.0","17"
"06/14/12 14:22:14","109.4711","0.0","215.61","0","60.0","17"
"06/14/12 14:27:12","109.4716","10.8","214.54","13","60.03","17"
"06/14/12 14:32:12","109.4723","14.8","214.34","81","60.03","17"
"06/14/12 14:37:14","109.473","15.3","213.89","2","60.0","17"
"06/14/12 14:42:13","109.474","12.3","215.15","9","60.03","17"
"06/14/12 14:47:13","109.4756","36.7","215.25","68","60.03","17"
"06/14/12 14:52:12","109.4788","48.7","215.65","365","60.0","18"
"06/14/12 14:57:13","109.4829","59.5","215.25","413","60.03","18"
"06/14/12 15:02:12","109.4871","43.3","215.77","373","60.0","18"
"06/14/12 15:07:13","109.4907","35.0","215.62","190","60.03","19"
"06/14/12 15:12:13","109.4932","22.2","213.72","49","60.0","19"
"06/14/12 15:17:13","109.4945","13.5","213.8","32","60.0","19"
"06/14/12 15:22:13","109.4955","10.6","213.31","8","60.03","19"
"06/14/12 15:27:14","109.4966","16.7","212.42","10","60.0","19"
"06/14/12 15:32:14","109.4977","16.1","213.0","7","60.03","19"
"06/14/12 15:37:13","109.4994","33.1","213.96","84","60.03","19"
"06/14/12 15:42:14","109.502","28.9","213.7","139","60.03","19"
"06/14/12 15:47:12","109.5042","30.1","212.95","226","60.03","20"
"06/14/12 15:52:12","109.5063","19.1","213.79","298","60.0","20"
"06/14/12 15:57:12","109.5086","27.5","214.45","140","60.07","20"
"06/14/12 16:02:14","109.511","27.7","214.12","99","60.0","20"
"06/14/12 16:07:12","109.5136","36.6","213.65","175","60.0","20"
"06/14/12 16:12:12","109.516","25.8","214.23","223","60.03","20"
"06/14/12 16:17:13","109.5181","29.6","214.26","97","60.03","20"
"06/14/12 16:22:13","109.5202","29.5","214.25","165","60.03","20"
"06/14/12 16:27:13","109.5222","20.4","214.24","265","60.03","21"
"06/14/12 16:32:13","109.524","29.4","214.09","67","60.03","20"
"06/14/12 16:37:13","109.5255","14.2","213.5","3","60.03","21"
"06/14/12 16:42:13","109.5266","14.2","213.41","223","60.0","20"
"06/14/12 16:47:13","109.5272","11.2","213.58","106","60.03","20"
"06/14/12 16:52:14","109.5276","0.0","213.37","0","60.07","20"
"06/14/12 17:32:12","109.5281","0.0","212.94","0","60.03","18"
"06/14/12 17:37:13","109.5286","14.5","213.24","37","60.03","18"
"06/14/12 17:42:13","109.5293","0.0","213.07","26","60.03","18"
"06/14/12 17:47:14","109.5299","0.0","213.43","0","60.07","18"
"06/14/12 17:52:14","109.5304","0.0","212.59","0","60.0","18"
"06/14/12 17:57:14","109.5309","0.0","213.28","0","60.03","18"
"06/14/12 18:02:13","109.5317","8.5","213.06","0","60.03","18"
"06/14/12 18:07:13","109.5324","14.4","212.97","134","60.03","18"
"06/14/12 18:12:13","109.5331","11.5","212.61","0","60.03","18"
"06/14/12 18:17:13","109.5337","3.0","213.9","181","60.03","18"
"06/14/12 18:22:12","109.5342","0.0","213.21","0","60.0","19"
"06/14/12 18:27:13","109.5346","9.4","213.39","208","60.03","19"
"06/14/12 18:32:13","109.5351","13.8","213.42","1","60.0","19"
"06/14/12 18:37:14","109.5357","0.0","213.36","262","60.07","19"
"06/14/12 18:47:13","109.5364","0.0","213.12","0","60.07","19"
"06/15/12 07:57:14","109.5369","7.6","213.12","0","60.03","18"
"06/15/12 08:02:16","109.5372","0.0","213.35","0","60.03","18"
"06/15/12 08:07:13","109.5376","0.0","213.77","64","60.0","18"
"06/15/12 08:12:14","109.5381","14.4","213.47","5","60.0","18"
"06/15/12 08:17:14","109.5384","14.0","213.27","1","60.03","19"
"06/15/12 08:22:14","109.539","12.7","213.89","32","60.03","19"
"06/15/12 08:27:13","109.5395","0.0","214.26","0","60.03","19"
"06/15/12 08:32:14","109.5399","0.0","213.71","236","60.03","19"
"06/15/12 08:37:12","109.5402","11.1","213.09","15","60.03","19"
"06/15/12 08:42:13","109.5407","14.9","213.23","0","60.03","19"
"06/15/12 08:47:13","109.5415","3.1","212.72","217","60.03","19"
"06/15/12 08:52:13","109.5429","31.1","212.1","253","60.03","20"
"06/15/12 08:57:13","109.5449","27.1","213.41","204","60.03","20"
"06/15/12 09:02:14","109.548","48.2","214.07","237","60.0","21"
"06/15/12 09:07:14","109.5515","46.5","214.05","388","60.0","22"
"06/15/12 09:12:13","109.5556","62.1","214.0","318","60.03","23"
"06/15/12 09:17:13","109.5606","62.4","214.68","320","60.0","23"
"06/15/12 09:22:12","109.5666","80.5","214.65","394","60.0","24"
"06/15/12 09:27:13","109.5724","81.9","214.67","400","60.03","25"
"06/15/12 09:32:13","109.5786","67.5","214.21","345","60.03","26"
"06/15/12 09:37:14","109.5843","70.7","214.27","352","60.03","26"
"06/15/12 09:42:14","109.5887","88.4","215.2","430","60.03","26"
"06/15/12 09:47:14","109.5952","61.8","214.53","315","60.0","27"
"06/15/12 09:52:13","109.6024","94.8","216.82","448","60.03","27"
"06/15/12 09:57:14","109.6098","96.4","215.94","465","60.03","28"
"06/15/12 10:02:14","109.6168","86.2","215.92","421","60.0","28"
"06/15/12 10:07:13","109.6234","90.2","215.76","436","60.03","28"
"06/15/12 10:12:14","109.6304","91.9","216.07","441","60.03","29"
"06/15/12 10:17:13","109.6373","78.2","215.41","384","60.0","29"
"06/15/12 10:22:14","109.6444","97.9","216.1","464","60.0","29"
"06/15/12 10:27:14","109.6516","81.7","215.74","400","60.03","29"
"06/15/12 10:32:14","109.6581","77.4","215.37","379","60.03","30"
"06/15/12 10:37:14","109.6644","90.3","215.7","435","60.0","30"
"06/15/12 10:42:14","109.6714","82.1","216.03","403","60.03","30"
"06/15/12 10:47:14","109.6789","93.7","216.34","448","60.03","31"
"06/15/12 10:52:13","109.6867","101.3","216.46","480","60.0","31"
"06/15/12 10:57:13","109.6952","115.1","216.95","542","60.03","32"
"06/15/12 11:02:13","109.703","77.4","216.02","378","60.03","32"
"06/15/12 11:07:14","109.7105","89.5","216.91","426","60.03","32"
"06/15/12 11:12:14","109.7178","85.7","216.73","414","60.03","32"
"06/15/12 11:17:14","109.7271","143.9","217.37","655","60.0","34"
"06/15/12 11:22:12","109.7366","131.5","217.29","609","60.03","34"
"06/15/12 11:27:14","109.7457","89.3","215.69","432","60.0","35"
"06/15/12 11:32:14","109.7533","88.1","215.2","426","59.96","35"
"06/15/12 11:37:14","109.7611","80.7","214.59","399","60.03","35"
"06/15/12 11:42:13","109.7656","60.8","214.69","311","60.0","35"
"06/15/12 11:47:13","109.7704","68.2","215.37","341","60.0","34"
"06/15/12 11:52:14","109.7762","68.8","214.77","342","60.03","34"
"06/15/12 11:57:13","109.7813","67.5","215.15","339","60.03","34"
"06/15/12 12:02:13","109.7865","71.6","214.83","358","60.0","34"
"06/15/12 12:07:14","109.7918","67.3","215.13","340","60.03","34"
"06/15/12 12:12:13","109.797","67.1","215.69","338","60.0","34"
"06/15/12 12:17:13","109.802","44.8","214.93","304","60.0","34"
"06/15/12 12:22:14","109.8072","65.5","215.2","327","60.0","33"
"06/15/12 12:27:14","109.8132","100.8","216.45","476","60.0","34"
"06/15/12 12:32:14","109.82","81.5","215.73","399","60.0","34"
"06/15/12 12:37:13","109.8285","111.3","216.72","524","60.03","35"
"06/15/12 12:42:14","109.8388","94.7","215.09","455","60.03","36"
"06/15/12 12:47:13","109.8463","74.1","215.76","366","60.0","37"
"06/15/12 12:52:13","109.8529","66.0","214.81","334","60.03","37"
"06/15/12 12:57:13","109.8578","61.3","214.34","315","60.03","37"
"06/15/12 13:02:13","109.8619","65.9","215.02","332","60.03","37"
"06/15/12 13:07:14","109.8689","177.1","217.77","803","60.03","37"
"06/15/12 13:12:14","109.8755","60.9","214.9","306","60.0","37"
"06/15/12 13:17:13","109.8822","105.4","216.23","498","60.03","37"
"06/15/12 13:22:13","109.8869","39.9","214.07","303","60.03","37"
"06/15/12 13:27:13","109.8908","41.7","215.14","159","60.03","37"
"06/15/12 13:32:14","109.8944","40.0","214.84","232","60.03","37"
"06/15/12 13:37:13","109.8989","66.0","216.01","327","60.0","37"
"06/15/12 13:42:13","109.9053","147.4","218.28","674","60.03","37"
"06/15/12 13:47:13","109.9149","69.0","215.78","347","60.03","38"
"06/15/12 13:52:13","109.9219","62.5","215.83","315","60.03","38"
"06/15/12 13:57:13","109.927","48.3","214.93","345","60.03","37"
"06/15/12 14:02:13","109.9362","103.1","216.79","486","60.03","38"
"06/15/12 14:07:13","109.9411","62.3","214.8","319","60.03","38"
"06/15/12 14:12:14","109.9496","47.4","214.98","431","59.96","38"
"06/15/12 14:17:13","109.9584","134.6","216.71","626","60.03","39"
"06/15/12 14:22:14","109.9685","126.3","217.19","584","60.03","39"
"06/15/12 14:27:14","109.9767","106.7","216.3","506","60.03","39"
"06/15/12 14:32:13","109.9855","117.1","217.09","550","60.03","40"
"06/15/12 14:37:14","109.9946","107.0","216.67","502","60.0","40"
"06/15/12 14:42:13","109.9995","40.6","214.21","347","60.03","39"
"06/15/12 14:47:13","110.0059","68.9","214.7","344","60.0","39"
"06/15/12 14:52:14","110.0126","111.4","215.9","523","60.03","39"
"06/15/12 14:57:14","110.0197","89.2","215.31","432","60.03","39"
"06/15/12 15:02:14","110.0271","95.0","215.09","460","60.0","39"
"06/15/12 15:07:14","110.0344","91.8","214.57","441","60.0","39"
"06/15/12 15:12:13","110.0417","81.9","214.51","403","60.0","39"
"06/15/12 15:17:14","110.0483","86.7","214.24","425","60.0","39"
"06/15/12 15:22:14","110.0553","85.5","213.85","416","60.0","39"
"06/15/12 15:27:13","110.0615","104.0","214.69","497","60.0","39"
"06/15/12 15:32:14","110.0692","41.7","213.58","271","60.03","40"
"06/15/12 15:37:14","110.0736","51.8","213.05","121","60.03","39"
"06/15/12 15:42:13","110.0771","44.8","212.54","98","60.03","38"
"06/15/12 15:47:13","110.0804","40.9","213.97","415","60.03","38"
"06/15/12 15:52:13","110.0858","52.5","214.06","145","60.03","38"
"06/15/12 15:57:14","110.0896","50.2","215.12","120","60.0","38"
"06/15/12 16:02:13","110.0943","81.1","215.37","399","60.03","38"
"06/15/12 16:07:13","110.0996","77.1","214.98","383","60.03","38"
"06/15/12 16:12:13","110.1051","72.1","214.8","358","60.0","38"
"06/15/12 16:17:14","110.1104","67.7","215.15","337","60.0","38"
"06/15/12 16:22:14","110.1162","79.6","215.35","390","60.03","38"
"06/15/12 16:27:14","110.1226","83.1","215.94","407","60.07","38"
"06/15/12 16:32:14","110.1282","65.4","214.99","333","60.03","38"
"06/15/12 16:37:13","110.1332","69.0","215.16","343","60.0","38"
"06/15/12 16:42:13","110.1386","68.4","214.94","341","60.0","38"
"06/15/12 16:47:14","110.1437","64.9","215.15","324","60.0","38"
"06/15/12 16:52:13","110.1482","44.0","215.0","319","60.0","38"
"06/15/12 16:57:13","110.152","43.1","215.53","307","60.03","37"
"06/15/12 17:02:13","110.156","41.2","215.84","365","60.07","37"
"06/15/12 17:07:14","110.1597","40.3","214.87","95","60.03","37"
"06/15/12 17:12:14","110.163","43.5","214.12","183","60.07","36"
"06/15/12 17:17:13","110.166","37.9","213.32","323","60.03","36"
"06/15/12 17:22:13","110.1699","51.9","213.97","180","60.0","36"
"06/15/12 17:27:14","110.1739","45.6","214.4","417","60.03","35"
"06/15/12 17:32:14","110.1776","53.4","214.73","349","60.03","35"
"06/15/12 17:37:13","110.1808","47.6","214.27","211","60.03","34"
"06/15/12 17:42:14","110.1838","40.9","215.08","381","60.03","34"
"06/15/12 17:47:13","110.1876","44.3","214.72","274","60.07","34"
"06/15/12 17:52:13","110.1911","50.5","214.85","111","60.07","34"
"06/15/12 17:57:13","110.1945","47.3","215.17","292","60.03","33"
"06/15/12 18:02:13","110.1971","13.1","213.98","299","60.03","33"
"06/15/12 18:07:14","110.199","38.5","213.81","198","60.07","32"
"06/15/12 18:12:13","110.2016","28.9","214.53","252","60.07","32"
"06/15/12 18:17:13","110.2036","29.3","215.31","87","60.07","32"
"06/15/12 18:22:14","110.2055","18.3","213.67","14","60.03","32"
"06/15/12 18:27:14","110.2069","15.8","214.02","6","60.07","32"
"06/15/12 18:32:13","110.2081","10.4","213.83","8","60.03","32"
"06/15/12 18:37:13","110.2091","15.0","213.5","5","60.07","32"
"06/15/12 18:42:14","110.21","1.7","213.49","268","60.07","32"
"06/15/12 18:47:13","110.2107","0.0","213.54","0","60.03","32"
"06/15/12 18:52:14","110.2113","0.0","213.75","0","60.03","31"
"06/15/12 18:57:14","110.2117","0.0","213.37","144","60.03","31"
"06/15/12 19:02:15","110.2121","0.0","213.21","0","60.0","31"
"06/15/12 19:07:14","110.2125","13.6","213.33","1","60.07","30"
"06/15/12 19:12:14","110.2131","7.2","213.09","0","60.03","30"
"06/15/12 19:17:14","110.2136","1.5","213.84","231","60.07","30"
"06/15/12 19:22:13","110.2141","12.9","213.4","88","60.07","30"
"06/15/12 19:27:13","110.2144","0.0","213.5","0","60.03","30"
"06/15/12 19:42:13","110.2152","4.0","213.11","174","60.03","30"
"06/15/12 19:47:13","110.2153","0.0","212.99","0","60.07","30"
"06/16/12 05:52:20","110.2153","0.0","214.08","0","60.03","19"
"06/16/12 05:57:15","110.2154","0.0","211.67","0","60.03","19"
"06/16/12 06:02:16","110.2157","0.0","212.82","0","60.03","20"
"06/16/12 06:07:20","110.2161","12.4","214.8","10","60.03","20"
"06/16/12 06:12:15","110.2165","14.2","212.61","2","60.03","20"
"06/16/12 06:17:16","110.217","14.6","212.23","39","60.07","21"
"06/16/12 06:22:16","110.2177","14.4","212.97","1","60.03","21"
"06/16/12 06:27:15","110.2183","8.8","212.78","185","60.03","21"
"06/16/12 06:32:17","110.2191","0.0","212.9","199","60.03","22"
"06/16/12 06:37:16","110.2199","0.0","212.76","0","60.0","22"
"06/16/12 06:42:15","110.2206","12.0","212.95","0","60.0","22"
"06/16/12 06:47:16","110.2214","16.4","214.13","1","60.03","22"
"06/16/12 06:52:16","110.2223","15.6","214.01","13","60.03","22"
"06/16/12 06:57:17","110.2235","14.9","213.26","7","60.0","22"
"06/16/12 07:02:17","110.2248","20.2","213.7","142","60.0","22"
"06/16/12 07:07:16","110.2268","30.4","213.5","303","60.0","23"
"06/16/12 07:12:16","110.2289","25.4","213.26","132","60.07","23"
"06/16/12 07:17:16","110.2315","40.8","214.72","269","60.0","23"
"06/16/12 07:22:16","110.2342","30.3","214.04","146","60.0","24"
"06/16/12 07:27:17","110.237","43.8","215.0","316","60.0","24"
"06/16/12 07:32:17","110.24","47.9","215.03","144","60.0","24"
"06/16/12 07:37:16","110.2434","57.4","214.44","223","60.03","25"
"06/16/12 07:42:16","110.2468","41.8","214.65","135","60.03","25"
"06/16/12 07:47:15","110.2497","47.8","214.24","178","60.0","25"
"06/16/12 07:52:16","110.2534","61.3","214.8","356","60.0","26"
"06/16/12 07:57:16","110.2575","61.6","217.82","313","60.03","26"
"06/16/12 08:02:16","110.2624","63.4","215.18","321","60.0","26"
"06/16/12 08:07:15","110.2676","67.1","214.46","340","60.03","27"
"06/16/12 08:12:16","110.2731","73.3","215.15","364","60.0","27"
"06/16/12 08:17:17","110.2789","76.9","215.16","376","60.0","27"
"06/16/12 08:22:17","110.285","79.7","214.9","392","60.03","28"
"06/16/12 08:27:15","110.2913","84.0","214.92","410","60.03","28"
"06/16/12 08:32:16","110.2981","89.4","215.67","434","60.03","29"
"06/16/12 08:37:15","110.3051","93.1","213.8","453","60.0","30"
"06/16/12 08:42:15","110.3126","96.6","214.4","467","60.0","30"
"06/16/12 08:47:16","110.317","40.4","214.85","386","60.03","30"
"06/16/12 08:52:16","110.3215","70.6","213.17","212","60.03","30"
"06/16/12 08:57:16","110.3255","61.3","213.94","353","60.03","30"
"06/16/12 09:02:16","110.3295","69.6","214.27","349","60.0","30"
"06/16/12 09:07:16","110.3354","69.1","215.26","348","60.03","30"
"06/16/12 09:12:15","110.341","72.9","214.82","366","60.03","30"
"06/16/12 09:17:16","110.3469","67.9","214.41","337","60.0","30"
"06/16/12 09:22:17","110.3518","40.8","214.57","97","60.0","30"
"06/16/12 09:27:17","110.36","113.8","216.28","534","60.0","31"
"06/16/12 09:32:15","110.3682","91.3","214.38","441","60.0","31"
"06/16/12 09:37:16","110.3772","121.2","215.33","572","60.0","32"
"06/16/12 09:42:16","110.3863","114.3","215.26","542","60.0","32"
"06/16/12 09:47:16","110.3962","128.5","217.67","595","60.0","33"
"06/16/12 09:52:16","110.4065","128.4","217.14","595","60.0","34"
"06/16/12 09:57:15","110.4142","120.8","216.32","566","60.0","34"
"06/16/12 10:02:15","110.424","132.7","216.53","615","60.03","35"
"06/16/12 10:07:16","110.4339","129.6","216.11","602","60.0","36"
"06/16/12 10:12:16","110.4439","130.8","215.72","610","60.0","36"
"06/16/12 10:17:16","110.4542","134.8","216.35","624","60.03","36"
"06/16/12 10:22:16","110.4649","142.0","216.19","654","60.0","37"
"06/16/12 10:27:15","110.4755","139.6","216.79","642","60.0","38"
"06/16/12 10:32:16","110.4841","94.9","215.52","454","60.0","37"
"06/16/12 10:37:16","110.4916","80.8","215.04","397","60.03","37"
"06/16/12 10:42:16","110.5005","117.6","216.9","550","60.0","37"
"06/16/12 10:47:16","110.5096","156.9","218.12","714","60.03","37"
"06/16/12 10:52:16","110.5223","156.8","218.12","715","60.07","38"
"06/16/12 10:57:15","110.5315","87.3","216.17","422","60.03","38"
"06/16/12 11:02:17","110.5373","68.7","215.5","345","60.07","37"
"06/16/12 11:07:15","110.5431","81.9","215.08","402","60.03","37"
"06/16/12 11:12:15","110.5516","94.2","215.99","454","60.0","37"
"06/16/12 11:17:16","110.5579","77.3","214.67","380","60.0","37"
"06/16/12 11:22:16","110.5639","76.5","215.57","379","60.03","36"
"06/16/12 11:27:17","110.5707","87.7","215.17","426","60.03","36"
"06/16/12 11:32:15","110.5775","84.7","215.39","414","60.03","36"
"06/16/12 11:37:16","110.5829","63.8","215.21","326","60.0","35"
"06/16/12 11:42:17","110.5878","61.1","214.32","313","60.0","35"
"06/16/12 11:47:17","110.5922","44.8","214.96","363","60.03","34"
"06/16/12 11:52:15","110.5962","56.5","214.83","246","60.03","34"
"06/16/12 11:57:15","110.601","68.1","214.49","342","60.07","33"
"06/16/12 12:02:17","110.6065","73.5","213.78","366","60.03","33"
"06/16/12 12:07:15","110.6129","90.7","217.96","428","60.0","33"
"06/16/12 12:12:17","110.6196","75.8","212.84","381","60.0","33"
"06/16/12 12:17:16","110.6248","63.5","212.66","327","60.03","32"
"06/16/12 12:22:17","110.6296","60.5","213.85","309","60.0","32"
"06/16/12 12:27:17","110.634","57.5","213.87","252","60.03","32"
"06/16/12 12:32:17","110.638","52.2","213.02","336","60.03","32"
"06/16/12 12:37:17","110.6419","46.9","213.85","234","60.0","32"
"06/16/12 12:42:17","110.6459","58.3","213.95","330","60.03","32"
"06/16/12 12:47:17","110.6519","75.9","213.89","375","60.0","32"
"06/16/12 12:52:17","110.6575","72.2","214.85","364","60.03","32"
"06/16/12 12:57:15","110.6631","75.9","218.58","374","60.07","32"
"06/16/12 13:02:16","110.6707","112.8","217.73","530","60.03","32"
"06/16/12 13:07:17","110.679","86.9","215.76","421","60.03","33"
"06/16/12 13:12:17","110.6873","118.3","216.89","552","60.0","33"
"06/16/12 13:17:17","110.6972","101.0","216.95","478","60.03","35"
"06/16/12 13:22:17","110.7045","77.1","211.95","386","60.03","34"
"06/16/12 13:27:16","110.7112","90.2","213.33","437","60.0","34"
"06/16/12 13:32:15","110.718","70.4","213.79","352","60.0","34"
"06/16/12 13:37:15","110.7234","66.9","215.87","333","60.03","34"
"06/16/12 13:42:16","110.7281","42.1","214.89","378","60.03","34"
"06/16/12 13:47:16","110.732","49.9","213.97","361","60.03","34"
"06/16/12 13:52:17","110.7359","59.0","215.35","229","60.03","33"
"06/16/12 13:57:17","110.7398","46.5","214.89","401","60.03","33"
"06/16/12 14:02:16","110.7439","44.6","215.67","360","60.0","33"
"06/16/12 14:07:17","110.7477","56.0","215.18","113","60.03","32"
"06/16/12 14:12:15","110.7516","47.7","214.34","358","60.0","32"
"06/16/12 14:17:16","110.7556","41.2","215.49","379","60.03","32"
"06/16/12 14:22:16","110.7603","71.9","214.83","359","60.0","32"
"06/16/12 14:27:17","110.7666","93.4","215.55","448","60.0","33"
"06/16/12 14:32:17","110.7748","84.2","215.88","409","60.0","34"
"06/16/12 14:37:15","110.7811","71.9","214.91","355","60.0","34"
"06/16/12 14:42:17","110.789","84.1","215.87","408","60.03","35"
"06/16/12 14:47:17","110.7938","61.3","215.48","335","60.0","35"
"06/16/12 14:52:15","110.7978","61.5","215.98","316","60.03","35"
"06/16/12 14:57:17","110.8034","84.6","214.81","417","60.03","35"
"06/16/12 15:02:16","110.8108","97.3","214.79","466","60.0","36"
"06/16/12 15:07:15","110.8172","78.5","214.99","385","60.0","36"
"06/16/12 15:12:16","110.8232","72.1","215.47","360","60.0","36"
"06/16/12 15:17:16","110.8287","70.0","215.2","352","60.03","36"
"06/16/12 15:22:17","110.834","66.9","214.86","334","60.03","36"
"06/16/12 15:27:17","110.8389","46.0","214.91","108","60.0","35"
"06/16/12 15:32:17","110.843","37.5","214.81","167","60.0","35"
"06/16/12 15:37:15","110.8469","46.7","215.62","226","60.0","35"
"06/16/12 15:42:16","110.8507","41.6","214.73","188","60.03","35"
"06/16/12 15:47:15","110.8545","51.4","214.46","99","60.0","34"
"06/16/12 15:52:16","110.8582","38.6","213.7","155","60.03","34"
"06/16/12 15:57:17","110.8613","39.1","213.47","301","60.03","34"
"06/16/12 16:02:16","110.8636","33.0","213.37","100","60.0","33"
"06/16/12 16:07:16","110.8653","20.8","213.5","179","60.03","32"
"06/16/12 16:12:16","110.867","25.1","214.01","32","60.0","32"
"06/16/12 16:17:16","110.8689","31.4","213.47","81","60.03","32"
"06/16/12 16:22:16","110.871","30.9","213.63","115","60.0","32"
"06/16/12 16:27:16","110.8727","26.1","213.22","207","60.03","31"
"06/16/12 16:32:15","110.875","31.3","213.84","174","60.0","31"
"06/16/12 16:37:17","110.8782","47.6","213.23","271","60.03","31"
"06/16/12 16:42:16","110.8819","52.7","213.81","215","60.03","31"
"06/16/12 16:47:15","110.8852","35.0","214.06","115","60.0","31"
"06/16/12 16:52:16","110.8883","29.4","213.45","229","60.03","32"
"06/16/12 16:57:16","110.8907","28.9","214.31","169","60.0","32"
"06/16/12 17:02:15","110.8934","39.0","214.3","269","60.03","32"
"06/16/12 17:07:17","110.8959","26.4","213.6","102","60.03","32"
"06/16/12 17:12:17","110.8982","32.3","214.1","119","60.03","32"
"06/16/12 17:17:17","110.9002","33.3","213.79","45","60.0","32"
"06/16/12 17:22:15","110.9019","12.2","213.75","15","60.03","31"
"06/16/12 17:27:15","110.9035","27.6","213.25","211","60.03","31"
"06/16/12 17:32:16","110.9052","16.4","212.91","255","60.03","31"
"06/16/12 17:37:17","110.9064","12.8","213.77","26","60.03","31"
"06/16/12 17:42:17","110.9071","0.0","212.93","0","60.03","30"
"06/16/12 17:47:16","110.9076","0.0","213.25","89","60.03","30"
"06/16/12 17:52:16","110.9081","14.4","213.52","24","60.0","29"
"06/16/12 17:57:16","110.9086","5.0","213.91","166","60.03","29"
"06/16/12 18:02:17","110.9093","11.5","213.3","1","60.07","28"
"06/16/12 18:07:17","110.9097","7.9","212.65","0","60.03","28"
"06/16/12 18:12:16","110.9102","11.2","213.19","17","60.03","27"
"06/16/12 18:17:15","110.9109","16.3","213.64","1","60.07","27"
"06/16/12 18:22:16","110.9119","16.3","213.1","93","60.03","27"
"06/16/12 18:27:16","110.9126","0.0","212.7","117","60.03","27"
"06/16/12 18:32:15","110.9131","12.5","212.25","9","60.03","27"
"06/16/12 18:37:16","110.9137","6.9","212.22","150","60.03","27"
"06/17/12 05:57:19","110.9137","0.0","213.51","0","60.07","16"
"06/17/12 06:02:20","110.9137","0.0","212.65","0","60.03","17"
"06/17/12 06:07:16","110.9138","11.0","214.17","21","60.0","17"
"06/17/12 06:12:18","110.914","10.8","213.32","61","60.0","18"
"06/17/12 06:17:17","110.9144","0.0","213.12","0","60.03","18"
"06/17/12 06:22:16","110.915","11.0","213.27","148","60.07","18"
"06/17/12 06:27:16","110.9156","11.1","212.75","2","60.0","18"
"06/17/12 06:32:17","110.9165","11.2","213.15","13","59.96","19"
"06/17/12 06:37:17","110.9175","13.4","213.34","9","60.0","19"
"06/17/12 06:42:17","110.9186","22.2","213.85","216","60.03","19"
"06/17/12 06:47:16","110.9201","10.7","213.54","16","60.0","19"
"06/17/12 06:52:16","110.9217","15.4","213.8","223","60.0","19"
"06/17/12 06:57:16","110.9235","34.4","213.35","171","60.0","19"
"06/17/12 07:02:16","110.9256","25.4","213.18","99","60.0","20"
"06/17/12 07:07:17","110.9281","28.4","213.38","222","60.0","20"
"06/17/12 07:12:16","110.9306","31.0","213.36","126","60.03","20"
"06/17/12 07:17:16","110.9336","43.1","213.41","87","60.03","20"
"06/17/12 07:22:16","110.9368","49.9","213.24","172","60.0","20"
"06/17/12 07:27:17","110.9403","48.1","214.12","162","60.03","20"
"06/17/12 07:32:17","110.944","46.7","213.95","165","60.03","20"
"06/17/12 07:37:17","110.9482","55.7","214.68","398","60.03","20"
"06/17/12 07:42:17","110.9521","62.0","213.84","297","60.0","21"
"06/17/12 07:47:16","110.9563","46.3","213.25","162","60.0","21"
"06/17/12 07:52:16","110.9605","65.7","213.99","335","60.0","21"
"06/17/12 07:57:16","110.9658","69.9","214.14","351","60.03","21"
"06/17/12 08:02:16","110.9713","73.9","214.35","367","60.0","22"
"06/17/12 08:07:16","110.9773","77.9","214.74","382","60.0","22"
"06/17/12 08:12:17","110.9834","81.0","214.63","400","60.0","22"
"06/17/12 08:17:16","110.9898","84.2","214.58","410","60.03","22"
"06/17/12 08:22:16","110.9965","88.2","214.34","426","60.0","22"
"06/17/12 08:27:17","111.0035","90.6","214.83","439","60.03","22"
"06/17/12 08:32:17","111.0107","94.2","214.91","455","60.0","23"
"06/17/12 08:37:17","111.0182","97.6","215.15","467","60.03","23"
"06/17/12 08:42:16","111.0259","100.5","214.44","483","60.0","23"
"06/17/12 08:47:16","111.0338","103.5","215.44","494","60.03","23"
"06/17/12 08:52:16","111.0419","106.8","215.43","508","60.03","23"
"06/17/12 08:57:17","111.0503","108.6","215.2","518","60.03","24"
"06/17/12 09:02:16","111.0589","111.7","215.23","525","60.03","24"
"06/17/12 09:07:16","111.0678","115.1","215.21","540","60.0","24"
"06/17/12 09:12:17","111.0768","117.9","215.53","556","60.0","25"
"06/17/12 09:17:16","111.0858","118.2","215.31","558","60.03","25"
"06/17/12 09:22:16","111.0952","122.0","215.85","572","60.0","25"
"06/17/12 09:27:17","111.1048","123.1","216.71","575","60.0","26"
"06/17/12 09:32:16","111.1144","45.2","214.52","366","60.0","26"
"06/17/12 09:37:16","111.1244","129.9","216.9","604","60.0","26"
"06/17/12 09:42:17","111.1346","131.5","217.08","609","60.03","27"
"06/17/12 09:47:17","111.145","134.4","216.9","618","60.0","27"
"06/17/12 09:52:16","111.1554","136.0","216.13","635","60.03","26"
"06/17/12 09:57:16","111.1661","138.6","216.36","643","60.03","26"
"06/17/12 10:02:16","111.177","140.4","216.7","648","60.03","26"
"06/17/12 10:07:16","111.188","142.3","216.99","652","60.0","27"
"06/17/12 10:12:17","111.1991","143.9","216.64","663","60.03","27"
"06/17/12 10:17:16","111.2101","145.2","217.42","666","60.03","27"
"06/17/12 10:22:17","111.2214","147.2","217.44","675","60.0","27"
"06/17/12 10:27:17","111.233","149.0","217.95","683","60.0","28"
"06/17/12 10:32:16","111.2447","150.0","217.85","688","60.0","28"
"06/17/12 10:37:16","111.256","152.7","217.13","700","60.0","28"
"06/17/12 10:42:16","111.2679","153.8","217.16","698","60.0","28"
"06/17/12 10:47:17","111.28","155.5","216.79","712","60.0","28"
"06/17/12 10:52:17","111.2922","156.8","217.15","713","60.03","28"
"06/17/12 10:57:17","111.3046","159.2","217.57","727","60.03","28"
"06/17/12 11:02:17","111.3169","160.4","217.47","727","60.03","28"
"06/17/12 11:07:16","111.3289","146.7","217.16","674","60.03","28"
"06/17/12 11:12:16","111.3412","168.4","217.76","765","60.0","28"
"06/17/12 11:17:16","111.3529","169.3","217.12","769","60.03","28"
"06/17/12 11:22:17","111.3656","165.4","216.96","754","60.0","28"
"06/17/12 11:27:16","111.3784","165.0","217.13","750","60.03","28"
"06/17/12 11:32:16","111.3913","166.5","217.18","757","60.0","28"
"06/17/12 11:37:17","111.4044","167.0","216.4","761","60.03","28"
"06/17/12 11:42:17","111.4173","167.0","217.36","764","60.03","28"
"06/17/12 11:47:17","111.4304","166.6","217.19","759","60.0","29"
"06/17/12 11:52:17","111.4434","167.5","217.62","756","60.03","29"
"06/17/12 11:57:17","111.4565","167.6","217.8","761","60.03","29"
"06/17/12 12:02:16","111.4695","169.4","217.48","764","60.03","29"
"06/17/12 12:07:16","111.4826","168.5","217.17","770","60.0","29"
"06/17/12 12:12:17","111.4958","169.8","217.38","774","60.03","29"
