"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 12:17:16","111.5089","168.9","216.45","767","60.0","29"
"06/17/12 12:22:16","111.522","168.3","216.33","767","60.03","30"
"06/17/12 12:27:16","111.5352","169.5","216.69","776","60.0","30"
"06/17/12 12:32:16","111.5484","168.7","216.89","770","60.0","30"
"06/17/12 12:37:17","111.5617","169.1","217.32","771","60.03","30"
"06/17/12 12:42:17","111.5748","169.0","216.91","770","60.0","30"
"06/17/12 12:47:16","111.588","169.0","217.41","771","60.0","30"
"06/17/12 12:52:16","111.6011","166.9","216.72","762","60.03","31"
"06/17/12 12:57:16","111.6141","166.5","217.39","758","60.0","31"
"06/17/12 13:02:16","111.6271","168.2","217.48","759","60.07","30"
"06/17/12 13:07:16","111.6401","166.2","217.17","764","60.03","31"
"06/17/12 13:12:16","111.653","165.5","216.72","751","60.0","31"
"06/17/12 13:17:16","111.6661","166.8","216.62","762","60.03","30"
"06/17/12 13:22:16","111.679","166.5","216.94","758","60.0","30"
"06/17/12 13:27:16","111.6919","164.2","216.75","750","60.0","30"
"06/17/12 13:32:16","111.7046","162.8","217.21","743","60.03","31"
"06/17/12 13:37:17","111.7174","162.8","217.15","741","60.0","30"
"06/17/12 13:42:17","111.7301","161.7","217.19","736","60.0","30"
"06/17/12 13:47:16","111.7425","158.9","217.83","721","60.03","31"
"06/17/12 13:52:17","111.7549","159.4","216.8","731","60.03","31"
"06/17/12 13:57:17","111.7673","156.7","216.26","721","60.0","31"
"06/17/12 14:02:17","111.7794","155.2","216.53","711","60.07","31"
"06/17/12 14:07:17","111.7915","154.8","216.49","708","60.03","31"
"06/17/12 14:12:16","111.8035","154.1","216.68","707","60.03","31"
"06/17/12 14:17:16","111.8155","151.1","216.5","696","60.03","31"
"06/17/12 14:22:17","111.8272","150.0","216.37","685","60.0","32"
"06/17/12 14:27:17","111.8388","148.2","218.96","673","60.0","32"
"06/17/12 14:32:17","111.8502","146.5","218.74","669","60.0","32"
"06/17/12 14:42:18","111.8728","144.2","218.32","661","60.03","32"
"06/17/12 14:47:16","111.8839","141.3","217.32","650","60.0","32"
"06/17/12 14:52:17","111.8948","140.7","217.78","640","60.0","32"
"06/17/12 14:57:17","111.9057","137.4","217.26","634","60.0","32"
"06/17/12 15:02:17","111.9162","134.9","217.26","626","60.0","32"
"06/17/12 15:07:17","111.9266","133.4","217.43","610","60.03","32"
"06/17/12 15:12:17","111.9369","131.3","217.54","604","60.0","32"
"06/17/12 15:17:16","111.9471","129.0","218.01","600","60.0","32"
"06/17/12 15:22:17","111.957","126.1","216.72","588","60.0","32"
"06/17/12 15:27:16","111.9667","123.9","217.04","576","60.03","32"
"06/17/12 15:32:16","111.9761","121.9","216.68","572","60.0","32"
"06/17/12 15:37:16","111.9854","117.6","216.57","550","60.0","32"
"06/17/12 15:42:17","111.9945","114.3","216.88","538","60.03","32"
"06/17/12 15:47:17","112.0032","109.4","216.86","513","60.03","32"
"06/17/12 15:52:17","112.0115","106.4","216.52","504","60.0","32"
"06/17/12 15:57:17","112.0196","103.4","216.75","488","60.03","32"
"06/17/12 16:02:16","112.0278","107.4","217.15","508","60.03","32"
"06/17/12 16:07:18","112.0359","100.0","216.81","481","60.03","32"
"06/17/12 16:12:16","112.0434","95.9","216.17","463","60.03","32"
"06/17/12 16:17:17","112.0511","100.8","215.44","481","60.03","32"
"06/17/12 16:22:17","112.059","97.6","215.5","467","60.03","32"
"06/17/12 16:27:17","112.0664","93.4","216.21","448","60.0","32"
"06/17/12 16:32:17","112.0734","87.0","215.79","418","60.0","31"
"06/17/12 16:37:16","112.0798","75.9","215.09","374","60.0","31"
"06/17/12 16:42:18","112.0854","69.4","214.77","346","60.03","31"
"06/17/12 16:47:16","112.091","71.2","215.48","355","60.03","30"
"06/17/12 16:52:16","112.0964","72.1","215.85","361","60.03","31"
"06/17/12 16:57:17","112.1023","77.2","216.12","383","60.03","31"
"06/17/12 17:02:16","112.1078","53.8","215.92","199","60.0","31"
"06/17/12 17:07:18","112.1111","43.8","215.17","384","60.03","30"
"06/17/12 17:12:18","112.115","47.0","214.95","221","60.03","29"
"06/17/12 17:17:16","112.1175","32.5","214.91","147","60.03","29"
"06/17/12 17:22:17","112.1196","31.1","214.72","27","60.03","28"
"06/17/12 17:27:17","112.1221","46.6","215.57","331","60.03","28"
"06/17/12 17:32:16","112.1262","66.4","215.63","333","60.03","29"
"06/17/12 17:37:17","112.1311","57.6","215.38","111","60.0","29"
"06/17/12 17:42:17","112.1356","67.3","215.91","94","60.03","29"
"06/17/12 17:47:16","112.1396","55.4","215.5","182","60.03","30"
"06/17/12 17:52:17","112.1434","53.3","215.48","154","60.03","30"
"06/17/12 17:57:17","112.1467","35.4","215.55","159","60.03","30"
"06/17/12 18:02:17","112.1496","39.9","214.88","224","60.03","30"
"06/17/12 18:07:16","112.1522","36.9","214.65","112","60.0","30"
"06/17/12 18:12:16","112.1546","23.3","215.17","207","60.0","30"
"06/17/12 18:17:17","112.1567","27.6","214.48","26","60.03","30"
"06/17/12 18:22:17","112.1588","16.8","215.13","165","60.03","30"
"06/17/12 18:27:17","112.1606","21.0","214.84","314","60.03","30"
"06/17/12 18:32:17","112.1623","13.5","215.09","19","60.0","30"
"06/17/12 18:37:17","112.1641","33.6","214.86","64","60.03","30"
"06/17/12 18:42:17","112.1658","16.1","214.68","146","60.03","30"
"06/17/12 18:47:16","112.1676","31.9","214.76","221","60.03","29"
"06/17/12 18:52:16","112.1695","31.3","215.41","121","60.03","30"
"06/17/12 18:57:16","112.1711","24.6","214.71","60","60.03","30"
"06/17/12 19:02:16","112.1722","14.6","214.7","114","60.03","30"
"06/17/12 19:07:17","112.1733","14.6","213.31","2","60.03","29"
"06/17/12 19:12:17","112.1741","12.4","213.13","20","60.0","29"
"06/17/12 19:17:16","112.1748","6.2","213.16","230","60.03","29"
"06/17/12 19:22:17","112.1753","10.4","213.59","52","60.03","29"
"06/17/12 19:27:16","112.176","0.0","213.27","4","60.03","29"
"06/17/12 19:32:16","112.1765","0.0","213.83","0","60.0","29"
"06/17/12 19:37:16","112.1769","10.7","212.73","94","60.0","29"
"06/17/12 19:42:17","112.1771","2.3","213.34","0","60.03","28"
"06/17/12 19:52:16","112.1775","13.9","213.34","24","60.0","28"
"06/18/12 05:57:17","112.1781","7.5","213.41","214","60.03","19"
"06/18/12 06:02:16","112.1786","15.2","212.26","1","60.0","19"
"06/18/12 06:07:19","112.1793","11.5","213.47","0","60.0","19"
"06/18/12 06:12:18","112.1801","11.1","213.14","26","60.03","19"
"06/18/12 06:17:17","112.181","11.4","212.6","37","60.03","19"
"06/18/12 06:22:16","112.1819","14.8","213.52","1","60.03","19"
"06/18/12 06:27:17","112.1829","11.1","213.56","17","60.0","20"
"06/18/12 06:32:17","112.1842","17.6","213.79","6","60.03","20"
"06/18/12 06:37:18","112.1855","22.4","213.58","201","60.03","20"
"06/18/12 06:42:16","112.1866","15.0","214.13","38","60.03","20"
"06/18/12 06:47:16","112.1874","7.0","213.18","0","60.0","20"
"06/18/12 06:52:17","112.188","5.7","213.21","198","60.0","20"
"06/18/12 07:07:18","112.1886","11.9","213.38","44","60.0","20"
"06/18/12 08:17:18","112.1892","14.2","212.94","0","60.0","19"
"06/18/12 08:47:16","112.1905","0.0","213.31","0","60.03","20"
"06/18/12 08:52:17","112.1911","28.2","213.49","39","60.03","20"
"06/18/12 08:57:17","112.1926","12.0","213.69","206","60.03","20"
"06/18/12 09:02:17","112.1943","35.5","214.5","223","60.03","21"
"06/18/12 09:07:17","112.1962","28.8","213.29","178","60.0","21"
"06/18/12 09:12:18","112.1982","20.1","212.54","185","60.03","22"
"06/18/12 09:17:17","112.1993","16.9","212.58","215","60.0","22"
"06/18/12 09:22:17","112.2001","12.8","213.41","12","60.07","22"
"06/18/12 09:27:17","112.2013","18.3","213.14","162","60.0","22"
"06/18/12 09:32:17","112.2034","33.0","213.05","57","60.0","22"
"06/18/12 09:37:17","112.2049","14.4","211.57","178","60.0","22"
"06/18/12 09:42:18","112.2058","0.0","212.05","0","60.03","22"
"06/18/12 09:47:18","112.2071","28.2","212.96","171","60.0","22"
"06/18/12 09:52:16","112.2086","22.7","212.49","110","60.03","22"
"06/18/12 09:57:17","112.2099","14.0","213.04","42","60.03","22"
"06/18/12 10:02:18","112.2107","12.7","213.4","32","60.03","22"
"06/18/12 10:07:16","112.2125","18.3","212.0","37","60.03","23"
"06/18/12 10:12:17","112.2147","24.9","213.79","36","60.03","23"
"06/18/12 10:17:17","112.216","0.0","213.24","105","60.0","23"
"06/18/12 10:22:17","112.2165","10.9","213.07","7","60.03","23"
"06/18/12 10:27:18","112.2172","13.9","212.43","0","60.0","23"
"06/18/12 10:32:17","112.2186","31.3","213.16","98","60.0","23"
"06/18/12 10:37:17","112.22","14.5","212.2","6","60.0","23"
"06/18/12 10:42:18","112.2208","7.4","211.85","0","60.0","23"
"06/18/12 10:47:18","112.2213","11.6","212.29","0","60.03","23"
"06/18/12 10:52:16","112.2224","21.1","213.25","87","60.03","23"
"06/18/12 10:57:17","112.2238","23.8","213.65","244","60.03","23"
"06/18/12 11:02:17","112.225","13.6","213.03","23","60.0","23"
"06/18/12 11:07:18","112.2262","15.4","212.87","13","60.0","23"
"06/18/12 11:12:17","112.2274","21.9","212.87","63","60.0","23"
"06/18/12 11:17:17","112.2286","11.4","211.93","2","60.0","23"
"06/18/12 11:22:17","112.2298","11.9","212.39","13","60.0","24"
"06/18/12 11:27:17","112.231","11.1","212.74","4","60.03","24"
"06/18/12 11:32:17","112.2322","11.5","212.74","29","60.03","24"
"06/18/12 11:37:18","112.2332","5.5","212.28","267","60.03","24"
"06/18/12 11:42:17","112.2342","4.9","213.01","248","60.0","24"
"06/18/12 11:47:18","112.2351","12.9","212.44","152","60.03","24"
"06/18/12 11:52:16","112.2363","11.8","212.3","5","60.03","24"
"06/18/12 11:57:18","112.2374","12.1","213.33","90","60.03","24"
"06/18/12 12:02:17","112.2389","22.1","214.06","268","60.0","24"
"06/18/12 12:07:18","112.2405","20.9","212.85","162","60.0","24"
"06/18/12 12:12:16","112.2418","28.2","212.19","85","60.0","25"
"06/18/12 12:17:17","112.2441","34.2","211.88","319","60.03","25"
"06/18/12 12:22:17","112.2473","30.6","213.21","174","60.0","25"
"06/18/12 12:27:17","112.2497","38.8","212.27","259","60.0","26"
"06/18/12 12:32:17","112.2523","34.9","213.05","329","60.0","26"
"06/18/12 12:37:16","112.2558","43.9","213.1","142","60.0","26"
"06/18/12 12:42:17","112.2593","44.2","213.83","243","60.03","27"
"06/18/12 12:47:17","112.2623","44.7","213.85","317","60.0","27"
"06/18/12 12:52:17","112.2657","43.8","213.36","273","60.03","27"
"06/18/12 12:57:18","112.2683","37.6","212.98","197","60.03","27"
"06/18/12 13:02:18","112.2714","44.0","213.09","196","60.03","27"
"06/18/12 13:07:18","112.2743","35.2","213.75","253","60.0","27"
"06/18/12 13:12:18","112.2776","34.6","213.7","90","60.03","27"
"06/18/12 13:17:16","112.2809","38.0","213.31","235","60.03","28"
"06/18/12 13:22:17","112.2848","47.6","214.23","261","60.0","28"
"06/18/12 13:27:17","112.2887","53.2","214.06","204","60.03","29"
"06/18/12 13:32:18","112.2922","49.4","214.07","148","60.0","29"
"06/18/12 13:37:18","112.2955","43.8","213.59","189","60.03","29"
"06/18/12 13:42:16","112.2984","38.8","213.04","286","60.0","29"
"06/18/12 13:47:18","112.3008","30.8","213.24","229","60.03","30"
"06/18/12 13:52:18","112.3039","42.1","214.13","281","60.07","30"
"06/18/12 13:57:17","112.3091","100.6","215.48","483","60.03","30"
"06/18/12 14:02:17","112.3142","41.8","213.52","388","60.03","31"
"06/18/12 14:07:16","112.3176","48.8","213.39","324","60.03","31"
"06/18/12 14:12:17","112.3218","67.4","214.41","341","60.03","31"
"06/18/12 14:17:18","112.3289","108.1","215.81","510","60.07","32"
"06/18/12 14:22:17","112.3398","57.8","213.94","112","60.0","34"
"06/18/12 14:27:17","112.3438","66.0","213.53","296","60.03","34"
"06/18/12 14:32:18","112.3476","50.3","213.75","101","60.03","33"
"06/18/12 14:37:16","112.352","80.0","214.86","395","60.03","34"
"06/18/12 14:42:17","112.3588","41.2","213.45","312","60.0","34"
"06/18/12 14:47:17","112.3612","31.3","212.89","333","60.0","33"
"06/18/12 14:52:17","112.3637","36.0","213.41","232","60.0","33"
"06/18/12 14:57:17","112.3683","154.4","217.4","703","60.03","34"
"06/18/12 15:02:17","112.3767","120.4","215.99","565","60.03","34"
"06/18/12 15:07:17","112.3852","121.6","216.18","573","60.03","34"
"06/18/12 15:12:16","112.3936","50.1","214.17","381","60.03","35"
"06/18/12 15:17:17","112.4018","68.2","213.9","394","60.0","35"
"06/18/12 15:22:17","112.4081","136.3","217.5","629","60.0","36"
"06/18/12 15:27:18","112.4117","42.5","214.2","215","60.03","35"
"06/18/12 15:32:18","112.4151","132.1","216.72","612","60.03","35"
"06/18/12 15:37:16","112.4253","118.9","215.82","562","60.03","37"
"06/18/12 15:42:18","112.4347","119.9","215.75","566","60.03","39"
"06/18/12 15:47:18","112.4435","108.1","216.27","512","60.03","40"
"06/18/12 15:52:17","112.4517","106.1","215.43","502","60.0","41"
"06/18/12 15:57:16","112.4597","102.6","215.27","488","60.03","41"
"06/18/12 16:02:17","112.4676","100.2","215.84","478","60.03","41"
"06/18/12 16:07:17","112.4751","98.0","215.55","470","60.03","41"
"06/18/12 16:12:18","112.4827","96.1","214.61","464","60.0","40"
"06/18/12 16:17:18","112.4901","93.0","215.05","447","60.03","40"
"06/18/12 16:22:16","112.4972","89.7","215.04","436","60.0","40"
"06/18/12 16:27:17","112.5041","86.3","214.82","421","60.0","40"
"06/18/12 16:32:17","112.5107","83.9","214.78","409","60.0","40"
"06/18/12 16:37:18","112.5172","81.2","214.51","398","60.03","39"
"06/18/12 16:42:17","112.5233","77.3","214.63","383","60.03","40"
"06/18/12 16:47:17","112.5292","75.0","214.15","369","60.03","39"
"06/18/12 16:52:18","112.5349","72.8","215.1","361","60.03","39"
"06/18/12 16:57:18","112.5405","69.2","214.1","351","60.03","39"
"06/18/12 17:02:16","112.5457","65.3","215.09","331","60.03","39"
"06/18/12 17:07:17","112.5505","62.0","214.95","315","60.03","39"
"06/18/12 17:12:17","112.555","48.1","214.72","312","60.0","39"
"06/18/12 17:17:16","112.5578","45.3","215.07","369","60.0","38"
"06/18/12 17:22:16","112.5604","57.2","214.54","360","60.0","38"
"06/18/12 17:27:16","112.5635","32.9","212.72","39","60.03","37"
"06/18/12 17:32:16","112.5651","15.3","213.41","23","60.03","37"
"06/18/12 17:37:18","112.5666","21.8","214.08","238","60.03","36"
"06/18/12 17:42:16","112.5678","23.4","214.04","279","60.07","35"
"06/18/12 17:47:17","112.5694","16.2","214.42","242","60.03","34"
"06/18/12 17:52:16","112.5728","44.5","214.75","332","60.03","35"
"06/18/12 17:57:17","112.5753","33.2","214.36","138","60.03","35"
"06/18/12 18:02:17","112.5775","22.1","214.61","142","60.03","35"
"06/18/12 18:07:17","112.5795","16.3","215.2","52","60.03","34"
"06/18/12 18:12:18","112.5812","15.5","213.78","21","60.0","32"
"06/18/12 18:17:16","112.5828","29.7","213.88","66","60.0","32"
"06/18/12 18:22:17","112.5841","22.5","213.97","267","60.0","32"
"06/18/12 18:27:16","112.5853","10.2","213.79","20","60.0","31"
"06/18/12 18:32:17","112.5863","12.3","213.86","1","60.03","30"
"06/18/12 18:37:18","112.5871","0.0","214.4","159","60.03","30"
"06/18/12 18:42:16","112.5877","14.2","213.95","79","60.03","29"
"06/18/12 18:47:18","112.5883","11.1","213.71","23","60.03","29"
"06/18/12 18:52:18","112.5888","14.7","213.67","11","60.03","29"
"06/18/12 18:57:18","112.5892","0.0","213.63","0","60.0","28"
"06/18/12 19:02:17","112.5895","0.0","214.59","0","60.0","28"
"06/18/12 19:07:16","112.5899","1.3","214.15","0","60.03","27"
"06/18/12 19:12:17","112.5902","0.0","214.56","0","60.03","27"
"06/18/12 19:17:16","112.5906","11.0","213.98","137","60.03","27"
"06/18/12 19:22:17","112.5909","0.0","213.82","0","60.0","27"
"06/18/12 19:27:17","112.5911","11.7","212.98","6","60.03","27"
"06/18/12 19:32:17","112.5914","0.0","213.63","0","60.03","26"
"06/18/12 19:37:17","112.5916","0.0","212.81","0","60.03","26"
"06/18/12 19:52:20","112.5921","11.3","213.03","29","60.0","26"
"06/19/12 05:52:18","112.5923","14.0","212.27","16","60.07","20"
"06/19/12 05:57:17","112.5926","0.0","211.98","0","60.03","20"
"06/19/12 06:02:18","112.593","0.0","211.88","0","60.03","20"
"06/19/12 06:07:17","112.5934","14.6","212.88","0","60.03","20"
"06/19/12 06:12:17","112.5938","0.0","212.46","0","60.03","21"
"06/19/12 06:17:17","112.5941","11.1","212.03","1","60.03","21"
"06/19/12 06:22:18","112.5944","0.0","212.29","0","60.03","21"
"06/19/12 06:27:18","112.5948","0.0","212.38","3","60.03","21"
"06/19/12 06:32:18","112.5953","14.2","213.01","3","60.03","21"
"06/19/12 06:37:18","112.5958","15.0","212.94","24","60.03","21"
"06/19/12 06:42:17","112.5964","14.6","212.87","60","60.0","21"
"06/19/12 06:47:17","112.5969","15.2","213.08","166","60.0","22"
"06/19/12 06:52:17","112.5977","12.0","212.58","80","60.03","22"
"06/19/12 06:57:17","112.5985","12.7","212.41","11","60.0","22"
"06/19/12 07:02:17","112.5992","14.9","212.63","4","60.03","22"
"06/19/12 07:07:17","112.5998","0.0","212.72","102","60.03","22"
"06/19/12 07:12:17","112.6007","9.8","214.6","184","60.0","22"
"06/19/12 07:17:18","112.6015","13.9","213.77","202","60.03","22"
"06/19/12 07:22:18","112.6024","13.5","214.52","4","60.0","22"
"06/19/12 07:27:17","112.6031","11.9","213.83","1","60.03","22"
"06/19/12 07:32:17","112.6038","11.7","213.78","45","60.03","22"
"06/19/12 07:37:18","112.6044","13.5","213.37","0","60.0","22"
"06/19/12 07:42:18","112.605","0.0","213.8","4","60.07","22"
"06/19/12 07:47:17","112.6055","0.0","213.22","197","60.03","22"
"06/19/12 07:52:17","112.6059","0.0","214.43","0","60.03","22"
"06/19/12 08:02:18","112.6063","0.0","213.57","0","60.03","22"
"06/19/12 08:27:17","112.6073","0.0","212.9","0","60.03","22"
"06/19/12 08:37:18","112.6078","0.0","211.8","0","60.0","22"
"06/19/12 08:42:18","112.608","0.0","212.64","0","60.0","22"
"06/19/12 08:52:18","112.6086","0.0","212.97","0","60.03","21"
"06/19/12 08:57:18","112.609","8.1","212.88","0","60.0","21"
"06/19/12 09:02:17","112.6095","13.3","214.22","34","60.03","21"
"06/19/12 09:07:18","112.6102","14.0","212.66","16","60.03","21"
"06/19/12 09:12:18","112.6112","13.7","213.12","17","60.0","21"
"06/19/12 09:17:18","112.6121","11.7","212.66","2","60.03","21"
"06/19/12 09:22:18","112.6129","7.7","212.48","183","60.03","21"
"06/19/12 09:27:17","112.6137","0.0","213.19","18","60.0","21"
"06/19/12 09:32:17","112.6142","0.0","213.36","19","60.0","21"
"06/19/12 09:37:17","112.6147","0.0","212.75","0","60.0","21"
"06/19/12 09:42:17","112.6151","15.2","213.21","4","60.03","21"
"06/19/12 09:47:17","112.6159","14.2","213.19","45","60.0","21"
"06/19/12 09:52:18","112.6169","15.0","212.64","31","60.0","21"
"06/19/12 09:57:18","112.6184","15.2","212.71","82","60.03","22"
"06/19/12 10:02:18","112.6207","40.7","213.86","122","60.0","22"
"06/19/12 10:07:17","112.6236","36.1","213.84","183","60.03","22"
"06/19/12 10:12:17","112.6268","46.7","214.58","366","60.03","23"
"06/19/12 10:17:17","112.6299","31.7","213.82","268","60.03","23"
"06/19/12 10:22:18","112.632","12.7","212.78","236","60.0","23"
"06/19/12 10:27:18","112.6331","15.6","213.15","3","60.03","23"
"06/19/12 10:32:18","112.634","10.7","212.48","25","60.03","23"
"06/19/12 10:37:17","112.636","20.5","212.12","190","60.03","23"
"06/19/12 10:42:19","112.6371","25.6","212.31","22","60.03","23"
"06/19/12 10:47:17","112.6404","61.1","213.78","388","60.03","23"
"06/19/12 10:52:18","112.646","84.0","215.44","413","60.03","24"
"06/19/12 10:57:18","112.6532","73.8","214.98","369","60.03","25"
"06/19/12 11:02:18","112.6581","47.7","214.85","109","60.03","26"
"06/19/12 11:07:17","112.6613","33.5","214.64","267","60.03","26"
"06/19/12 11:12:17","112.6641","29.4","213.82","92","60.03","27"
"06/19/12 11:17:18","112.6672","47.7","213.86","287","60.03","27"
"06/19/12 11:22:18","112.6713","92.3","214.61","444","60.03","27"
"06/19/12 11:27:19","112.6799","118.2","214.64","557","60.0","28"
"06/19/12 11:32:18","112.6888","114.1","216.04","537","60.0","29"
"06/19/12 11:37:18","112.6968","73.9","214.79","366","60.0","29"
"06/19/12 11:42:18","112.7037","96.8","215.84","466","60.0","30"
"06/19/12 11:47:19","112.7085","35.8","214.03","117","60.03","29"
"06/19/12 11:52:17","112.7108","43.5","214.16","319","60.03","29"
"06/19/12 11:57:17","112.7141","67.0","214.56","186","60.03","29"
"06/19/12 12:02:17","112.7196","99.7","215.63","476","60.07","29"
"06/19/12 12:07:18","112.7288","137.0","216.19","636","60.03","30"
"06/19/12 12:12:18","112.7366","47.3","213.34","82","60.03","30"
"06/19/12 12:17:17","112.7397","30.7","213.4","242","60.0","29"
"06/19/12 12:22:18","112.7428","39.4","212.96","112","60.0","29"
"06/19/12 12:27:18","112.7454","29.2","213.36","58","60.03","28"
"06/19/12 12:32:18","112.747","21.9","213.57","295","60.0","28"
"06/19/12 12:37:17","112.7506","67.7","214.01","338","60.0","28"
"06/19/12 12:42:17","112.7561","63.3","213.66","320","60.03","28"
"06/19/12 12:47:17","112.7601","36.1","214.6","130","60.0","29"
"06/19/12 12:52:18","112.7627","38.0","214.53","216","60.03","29"
"06/19/12 12:57:18","112.7675","68.8","215.67","343","60.03","29"
"06/19/12 13:02:17","112.7727","71.7","215.41","359","60.03","29"
"06/19/12 13:07:17","112.7793","97.7","216.17","465","60.0","29"
"06/19/12 13:12:18","112.7844","66.9","214.83","167","60.03","29"
"06/19/12 13:17:18","112.7882","41.4","214.65","285","60.03","29"
"06/19/12 13:22:17","112.7905","17.1","214.65","252","60.03","28"
"06/19/12 13:27:17","112.7919","13.4","214.36","28","60.03","27"
"06/19/12 13:32:18","112.793","12.5","214.58","3","60.03","26"
"06/19/12 13:37:17","112.7943","14.8","214.39","15","60.0","26"
"06/19/12 13:42:19","112.7962","35.3","214.91","118","60.0","26"
"06/19/12 13:47:18","112.7989","46.7","215.17","152","60.03","26"
"06/19/12 13:52:18","112.8023","49.5","215.51","121","60.03","26"
"06/19/12 14:02:18","112.8122","44.4","214.25","90","60.03","27"
"06/19/12 14:07:18","112.8185","97.3","216.16","463","60.03","28"
"06/19/12 14:12:17","112.8276","105.0","216.62","498","60.03","30"
"06/19/12 14:17:18","112.836","81.6","215.04","400","60.0","31"
"06/19/12 14:22:17","112.843","65.8","215.02","333","60.03","32"
"06/19/12 14:27:18","112.8471","31.1","214.62","115","60.03","32"
"06/19/12 14:32:18","112.8499","47.3","215.09","353","60.03","31"
"06/19/12 14:37:18","112.8532","51.1","215.07","217","60.0","31"
"06/19/12 14:42:18","112.8571","56.6","214.91","207","60.0","30"
"06/19/12 14:47:18","112.8617","80.9","215.8","395","60.03","30"
"06/19/12 14:52:17","112.8664","91.5","216.68","432","60.0","30"
"06/19/12 14:57:18","112.8761","137.0","218.09","629","60.0","32"
"06/19/12 15:02:18","112.8866","118.2","218.13","553","60.03","33"
"06/19/12 15:07:19","112.8939","68.9","214.85","342","60.0","33"
"06/19/12 15:12:17","112.8983","65.4","214.71","331","60.0","34"
"06/19/12 15:17:17","112.9032","96.8","215.67","462","60.0","34"
"06/19/12 15:22:17","112.9123","141.3","217.0","653","60.0","36"
"06/19/12 15:27:18","112.9212","98.3","215.3","472","60.03","37"
"06/19/12 15:32:19","112.9275","67.5","214.49","337","60.0","38"
"06/19/12 15:37:18","112.9358","120.3","215.33","564","60.0","39"
"06/19/12 15:42:17","112.9437","108.9","216.02","515","60.03","40"
"06/19/12 15:47:17","112.9507","56.6","213.93","390","60.03","39"
"06/19/12 15:52:17","112.9536","32.6","214.14","323","60.0","38"
"06/19/12 15:57:17","112.9566","29.2","213.68","99","60.03","38"
"06/19/12 16:02:17","112.9591","27.8","214.41","222","60.03","36"
"06/19/12 16:07:18","112.9617","29.4","214.79","82","60.0","35"
"06/19/12 16:12:18","112.9648","65.7","215.68","296","60.0","34"
"06/19/12 16:17:18","112.9708","126.8","217.06","587","60.03","34"
"06/19/12 16:22:17","112.9792","98.1","215.25","471","60.0","34"
"06/19/12 16:27:17","112.9865","88.2","214.78","428","60.03","34"
"06/19/12 16:32:18","112.9927","70.2","215.1","350","60.0","33"
"06/19/12 16:37:18","112.9965","18.6","213.87","117","60.0","32"
"06/19/12 16:42:17","113.0002","53.5","213.86","344","60.0","32"
"06/19/12 16:47:17","113.0041","43.1","214.51","364","60.03","31"
"06/19/12 16:52:17","113.008","45.8","214.36","384","60.03","31"
"06/19/12 16:57:17","113.0114","32.1","213.68","220","60.0","30"
"06/19/12 17:02:18","113.0141","30.6","215.13","73","60.03","30"
"06/19/12 17:07:18","113.0168","30.2","214.86","140","60.03","29"
"06/19/12 17:12:17","113.0193","29.3","213.92","228","60.0","29"
"06/19/12 17:17:17","113.0218","35.0","214.02","269","60.0","28"
"06/19/12 17:22:17","113.0241","25.4","212.59","220","60.03","28"
"06/19/12 17:27:18","113.0264","29.9","214.19","239","60.0","27"
"06/19/12 17:32:18","113.0283","22.7","214.38","248","60.03","27"
"06/19/12 17:37:18","113.0302","30.2","214.53","139","60.03","26"
"06/19/12 17:42:18","113.0317","16.4","214.5","33","60.03","26"
"06/19/12 17:47:17","113.033","11.8","213.94","22","60.03","26"
"06/19/12 17:52:18","113.034","11.4","213.6","38","60.03","25"
"06/19/12 17:57:17","113.0353","20.3","214.22","44","60.03","25"
"06/19/12 18:02:18","113.0367","17.2","213.92","118","60.03","24"
"06/19/12 18:07:19","113.0378","14.4","213.87","11","60.03","24"
"06/19/12 18:12:17","113.0386","14.3","213.74","144","60.0","23"
"06/19/12 18:17:17","113.0393","7.0","213.81","0","60.03","23"
"06/19/12 18:22:17","113.0399","0.0","214.68","0","59.96","22"
"06/19/12 18:27:17","113.0404","0.0","214.16","0","60.03","22"
"06/19/12 18:57:18","113.0407","0.0","213.17","143","60.0","20"
"06/19/12 19:02:18","113.0412","13.9","213.67","113","60.03","20"
"06/19/12 19:07:17","113.0419","15.5","213.7","1","60.03","20"
"06/19/12 19:12:19","113.0425","0.0","213.62","0","60.03","20"
"06/19/12 19:17:17","113.0432","13.8","214.54","243","60.03","20"
"06/19/12 19:22:17","113.0438","14.9","214.66","3","60.0","20"
"06/19/12 19:27:18","113.0443","8.3","214.6","0","60.03","20"
"06/19/12 19:32:18","113.0447","14.6","214.52","71","60.0","20"
"06/19/12 19:37:18","113.0451","0.0","214.26","0","60.03","20"
"06/19/12 19:42:19","113.0453","0.0","213.43","0","60.0","20"
"06/20/12 07:02:18","113.0453","14.0","213.65","0","60.03","18"
"06/20/12 07:07:18","113.0456","11.8","213.01","3","60.03","18"
"06/20/12 07:17:17","113.0462","0.0","212.55","0","60.07","18"
"06/20/12 07:22:17","113.0464","0.0","212.27","0","60.0","19"
"06/20/12 07:27:17","113.047","13.2","213.25","7","60.0","19"
"06/20/12 07:32:18","113.0482","17.3","214.11","53","60.03","19"
"06/20/12 07:37:18","113.0494","10.7","213.2","11","60.0","19"
"06/20/12 07:42:18","113.0504","15.9","212.93","1","60.03","20"
"06/20/12 07:47:19","113.0514","12.9","213.46","14","60.03","20"
"06/20/12 07:52:19","113.0526","16.3","212.52","12","60.03","20"
"06/20/12 07:57:18","113.054","20.1","212.81","9","60.0","21"
"06/20/12 08:02:18","113.0555","12.4","213.41","193","60.03","22"
"06/20/12 08:07:18","113.057","22.1","213.25","195","60.0","22"
"06/20/12 08:12:18","113.0588","15.8","212.89","29","60.0","22"
"06/20/12 08:17:17","113.0608","24.6","213.61","132","60.03","23"
"06/20/12 08:22:17","113.0628","32.6","214.48","250","60.0","23"
"06/20/12 08:27:17","113.0652","30.3","215.05","226","60.03","24"
"06/20/12 08:32:18","113.0694","76.4","215.02","376","60.0","24"
"06/20/12 08:37:18","113.0736","33.6","213.36","215","60.0","25"
"06/20/12 08:42:18","113.0761","64.3","213.9","329","60.03","25"
"06/20/12 08:47:19","113.0805","72.2","214.64","360","60.03","26"
"06/20/12 08:52:19","113.0879","98.8","215.54","476","60.03","27"
"06/20/12 08:57:19","113.096","103.9","216.1","497","60.03","28"
"06/20/12 09:02:19","113.1041","103.6","215.32","497","60.07","29"
"06/20/12 09:07:18","113.1121","105.3","215.37","501","60.03","30"
"06/20/12 09:12:18","113.1204","108.8","215.89","513","60.0","31"
"06/20/12 09:17:18","113.129","113.1","215.57","534","60.0","31"
"06/20/12 09:22:18","113.1377","91.4","214.96","441","60.0","32"
"06/20/12 09:27:18","113.1453","119.8","216.27","563","60.03","32"
"06/20/12 09:32:19","113.1555","135.9","216.39","628","60.0","34"
"06/20/12 09:37:19","113.1658","124.1","217.13","579","60.03","35"
"06/20/12 09:42:17","113.1752","122.7","216.63","569","60.0","35"
"06/20/12 09:47:18","113.185","126.7","216.65","593","60.03","36"
"06/20/12 09:52:18","113.1951","137.1","217.04","628","60.03","37"
"06/20/12 09:57:19","113.2047","151.0","217.59","689","60.03","38"
"06/20/12 10:02:19","113.2114","39.8","214.75","90","60.03","38"
"06/20/12 10:07:18","113.217","44.8","214.23","396","60.0","38"
"06/20/12 10:12:19","113.2246","143.2","216.11","661","60.03","39"
"06/20/12 10:17:19","113.2353","139.4","216.97","645","60.03","40"
"06/20/12 10:22:19","113.2455","142.9","217.1","658","60.03","40"
"06/20/12 10:27:19","113.2562","149.7","217.69","683","60.03","41"
"06/20/12 10:32:19","113.2669","166.7","218.42","757","60.03","42"
"06/20/12 10:37:18","113.2769","167.7","218.28","757","60.0","42"
"06/20/12 10:42:18","113.2849","47.5","214.8","155","60.03","41"
"06/20/12 10:47:18","113.2897","40.6","215.23","387","60.03","40"
"06/20/12 10:52:18","113.2941","65.8","215.11","333","60.03","39"
"06/20/12 10:57:18","113.2982","44.4","214.52","310","60.03","38"
"06/20/12 11:02:18","113.3012","43.1","213.8","332","60.0","38"
"06/20/12 11:07:17","113.3036","17.9","213.95","23","60.03","37"
"06/20/12 11:12:18","113.3054","17.2","214.26","222","60.03","36"
"06/20/12 11:17:18","113.3078","43.5","214.94","303","60.0","34"
"06/20/12 11:22:19","113.3145","169.9","218.77","771","60.03","34"
"06/20/12 11:27:17","113.3251","114.2","216.74","530","60.03","34"
"06/20/12 11:32:18","113.3345","188.3","217.27","849","60.03","34"
"06/20/12 11:37:19","113.3463","90.3","216.55","435","60.0","36"
"06/20/12 11:42:18","113.3578","171.6","218.75","773","60.03","37"
"06/20/12 11:47:17","113.3697","90.0","216.27","433","60.0","38"
"06/20/12 11:52:17","113.3815","152.3","218.13","692","60.03","38"
"06/20/12 11:57:17","113.393","152.9","218.07","699","60.07","39"
"06/20/12 12:02:18","113.4047","151.2","217.48","695","59.96","41"
"06/20/12 12:07:19","113.4165","150.0","218.64","681","60.0","42"
"06/20/12 12:12:19","113.4284","149.6","217.68","679","60.0","43"
"06/20/12 12:17:17","113.4382","84.1","214.19","410","60.0","44"
"06/20/12 12:22:19","113.4468","106.5","215.32","503","60.03","44"
"06/20/12 12:27:17","113.4556","83.9","215.0","408","60.03","43"
"06/20/12 12:32:18","113.4614","69.5","215.04","351","60.03","42"
"06/20/12 12:37:18","113.4667","40.2","214.15","331","60.03","41"
"06/20/12 12:42:19","113.4699","43.5","214.16","326","60.03","40"
"06/20/12 12:47:18","113.4723","18.6","213.64","216","60.0","38"
"06/20/12 12:52:19","113.4747","34.3","215.13","244","60.03","37"
"06/20/12 12:57:18","113.4775","59.9","214.92","258","60.03","36"
"06/20/12 13:02:18","113.486","66.6","214.35","334","60.03","37"
"06/20/12 13:07:18","113.4904","44.2","214.68","360","60.03","36"
"06/20/12 13:12:19","113.5023","154.1","217.56","700","60.03","37"
"06/20/12 13:17:18","113.5142","151.8","217.85","694","60.03","38"
"06/20/12 13:22:18","113.526","150.9","217.76","690","60.0","38"
"06/20/12 13:27:17","113.537","155.9","217.63","711","60.0","38"
"06/20/12 13:32:18","113.5489","150.4","217.48","690","60.03","38"
"06/20/12 13:37:18","113.5603","149.2","217.57","683","60.0","39"
"06/20/12 13:42:19","113.5719","148.9","217.5","678","60.03","39"
"06/20/12 13:47:19","113.5833","146.6","216.79","673","60.03","39"
"06/20/12 13:52:18","113.5948","147.6","217.73","679","60.0","40"
"06/20/12 13:57:18","113.606","145.1","216.87","669","60.03","40"
"06/20/12 14:02:18","113.6175","146.2","217.72","669","60.07","40"
"06/20/12 14:07:18","113.6257","53.4","214.28","181","60.03","39"
"06/20/12 14:12:19","113.634","80.9","215.61","401","60.0","38"
"06/20/12 14:17:18","113.6401","164.2","217.53","746","60.03","37"
"06/20/12 14:22:18","113.6466","131.8","216.31","614","60.03","36"
"06/20/12 14:27:18","113.6526","31.2","214.3","107","60.0","35"
"06/20/12 14:32:18","113.657","82.3","215.48","399","60.03","34"
"06/20/12 14:37:18","113.6606","11.3","215.0","4","60.0","33"
"06/20/12 14:52:19","113.6643","188.6","217.07","851","60.0","30"
"06/20/12 14:57:20","113.6684","10.9","214.02","55","60.0","29"
"06/20/12 15:02:18","113.669","0.0","214.55","0","60.03","27"
"06/20/12 15:27:19","113.6714","14.6","214.1","7","60.0","24"
"06/20/12 15:32:19","113.6783","94.3","216.75","451","60.03","25"
"06/20/12 15:37:18","113.6894","133.2","217.19","618","60.0","27"
"06/20/12 15:42:18","113.6992","120.0","216.63","561","60.0","29"
"06/20/12 15:47:17","113.7077","112.8","215.89","531","60.0","30"
"06/20/12 15:52:18","113.7161","107.6","215.66","510","60.0","32"
"06/20/12 15:57:19","113.7214","11.2","213.03","207","60.0","32"
"06/20/12 16:44:41","113.7223","13.9","213.37","34","60.03","24"
"06/21/12 05:59:59","113.7224","9.3","213.36","0","60.07","18"
"06/21/12 06:05:00","113.7229","5.9","213.63","138","60.0","18"
"06/21/12 06:10:01","113.7233","0.8","212.29","231","60.03","18"
"06/21/12 06:14:59","113.724","15.0","212.93","0","60.0","18"
"06/21/12 06:20:00","113.7244","14.3","213.17","81","60.03","18"
"06/21/12 06:25:00","113.7251","0.0","213.47","0","60.03","18"
"06/21/12 06:30:00","113.7258","12.9","213.67","2","60.0","18"
"06/21/12 06:34:59","113.7268","3.6","213.27","176","60.03","18"
"06/21/12 06:39:58","113.728","11.9","212.25","4","60.03","18"
"06/21/12 06:44:59","113.7292","12.8","212.67","154","60.03","18"
"06/21/12 06:50:00","113.7305","18.8","213.0","25","60.03","18"
"06/21/12 06:54:58","113.7318","28.7","213.5","153","60.03","19"
"06/21/12 06:59:59","113.7333","13.5","214.05","210","60.03","19"
"06/21/12 07:05:00","113.735","30.3","213.37","144","60.03","19"
"06/21/12 07:09:58","113.737","34.2","213.03","28","60.03","19"
"06/21/12 07:14:59","113.739","27.3","214.07","216","60.0","19"
"06/21/12 07:20:00","113.7409","13.8","214.09","71","60.0","19"
"06/21/12 07:25:00","113.7435","47.7","214.38","106","60.03","19"
"06/21/12 07:29:59","113.746","21.5","213.57","134","60.0","19"
"06/21/12 07:35:00","113.7492","73.1","214.92","364","60.03","19"
"06/21/12 07:40:00","113.7529","73.2","215.5","363","60.03","20"
"06/21/12 07:45:00","113.7576","63.1","214.32","323","60.07","20"
"06/21/12 07:49:58","113.7612","70.1","214.72","354","60.03","20"
"06/21/12 07:55:00","113.7659","79.5","215.59","391","60.03","20"
"06/21/12 07:59:58","113.7702","81.6","215.6","398","60.0","21"
"06/21/12 08:04:59","113.7761","17.9","214.01","252","60.0","21"
"06/21/12 08:09:59","113.7816","92.7","214.85","448","60.03","22"
"06/21/12 08:15:00","113.7884","93.3","215.1","448","60.03","22"
"06/21/12 08:20:00","113.7944","94.8","215.73","456","60.0","22"
"06/21/12 08:25:00","113.8001","106.9","216.11","508","60.03","22"
"06/21/12 08:30:00","113.807","97.7","215.56","467","60.0","23"
"06/21/12 08:35:00","113.8143","104.2","215.91","498","60.03","23"
"06/21/12 08:40:00","113.8219","106.6","215.92","508","60.0","23"
"06/21/12 08:44:59","113.8302","123.3","216.2","577","60.03","24"
"06/21/12 08:50:00","113.8385","105.8","215.5","499","60.03","24"
"06/21/12 08:54:59","113.847","121.7","217.43","569","60.0","24"
"06/21/12 08:59:59","113.8551","50.5","214.15","136","60.07","24"
"06/21/12 09:04:59","113.86","32.2","214.6","293","60.03","24"
"06/21/12 09:09:59","113.869","128.1","215.03","599","59.96","25"
"06/21/12 09:14:59","113.8763","73.1","215.91","360","60.07","25"
"06/21/12 09:20:00","113.8841","128.5","215.04","603","60.0","25"
"06/21/12 09:25:00","113.8938","94.7","214.81","448","60.0","25"
"06/21/12 09:30:00","113.9004","60.2","215.37","386","60.03","25"
"06/21/12 09:34:59","113.9101","152.4","217.99","693","60.03","26"
"06/21/12 09:40:00","113.9206","140.7","216.87","650","60.0","26"
"06/21/12 09:44:59","113.9299","122.3","217.03","573","60.0","26"
"06/21/12 09:50:00","113.9399","144.7","217.86","665","60.03","26"
"06/21/12 09:54:59","113.9507","159.4","218.13","728","60.03","27"
"06/21/12 10:00:00","113.9578","29.3","215.18","77","60.03","26"
"06/21/12 10:04:58","113.962","170.2","217.83","772","60.0","26"
"06/21/12 10:09:58","113.9729","166.6","218.04","753","60.0","26"
"06/21/12 10:14:59","113.9842","160.9","218.04","728","60.0","27"
"06/21/12 10:19:59","113.9955","162.4","218.33","738","60.03","27"
"06/21/12 10:25:00","114.0081","167.2","217.85","758","60.03","28"
"06/21/12 10:29:59","114.0201","179.4","221.73","798","60.0","29"
"06/21/12 10:34:59","114.0294","186.4","218.59","839","60.03","29"
"06/21/12 10:40:00","114.0355","146.3","218.2","662","60.0","27"
"06/21/12 10:45:00","114.0431","72.4","216.32","361","60.0","27"
"06/21/12 10:49:59","114.0509","102.7","217.02","480","60.0","26"
"06/21/12 10:55:00","114.0603","83.3","215.01","407","60.03","26"
"06/21/12 10:59:58","114.0697","106.9","215.87","506","60.03","27"
"06/21/12 11:04:59","114.0762","71.8","213.33","360","60.03","26"
"06/21/12 11:09:59","114.0807","54.4","213.92","131","60.0","25"
"06/21/12 11:15:00","114.0837","35.7","213.73","154","60.0","24"
"06/21/12 11:19:59","114.0861","48.4","214.37","309","60.0","23"
"06/21/12 11:25:00","114.089","33.3","214.1","255","60.0","23"
"06/21/12 11:29:58","114.0912","33.2","214.08","227","60.0","22"
"06/21/12 11:34:59","114.0945","65.4","215.56","331","60.0","22"
"06/21/12 11:39:59","114.1003","76.2","215.23","374","60.03","22"
"06/21/12 11:45:00","114.1065","54.2","214.59","205","60.0","22"
"06/21/12 11:49:59","114.1108","49.3","212.8","289","60.03","22"
"06/21/12 11:55:00","114.1147","62.5","213.85","104","60.03","22"
"06/21/12 12:00:00","114.1192","97.3","215.57","466","60.07","22"
"06/21/12 12:04:59","114.1295","90.7","216.47","439","60.03","24"
"06/21/12 12:09:59","114.1393","184.9","217.88","838","60.03","25"
"06/21/12 12:14:59","114.1515","188.1","218.16","846","60.07","26"
"06/21/12 12:20:00","114.1589","62.1","215.16","418","60.0","25"
"06/21/12 12:25:00","114.1643","93.7","216.18","446","60.0","24"
"06/21/12 12:29:59","114.1763","168.1","217.16","764","60.03","25"
"06/21/12 12:35:00","114.1858","87.1","215.54","420","60.03","25"
"06/21/12 12:39:59","114.1932","80.8","215.37","393","60.0","25"
"06/21/12 12:45:00","114.1997","124.0","216.38","576","60.0","25"
"06/21/12 12:49:59","114.2082","125.8","216.3","585","60.0","25"
"06/21/12 12:54:59","114.2184","124.1","214.9","580","60.03","25"
"06/21/12 12:59:59","114.2306","137.9","217.44","631","60.0","26"
"06/21/12 13:04:59","114.2426","174.8","218.62","787","60.03","27"
"06/21/12 13:09:58","114.2559","169.0","218.72","762","60.03","27"
"06/21/12 13:14:59","114.2691","169.8","217.88","769","60.0","27"
"06/21/12 13:19:59","114.2823","167.8","218.02","764","60.03","28"
"06/21/12 13:24:59","114.2955","168.4","218.54","765","60.0","27"
"06/21/12 13:30:00","114.3085","167.5","218.75","758","60.0","27"
"06/21/12 13:34:59","114.3215","166.3","218.25","757","60.0","27"
"06/21/12 13:39:59","114.3345","166.3","219.17","752","60.0","28"
"06/21/12 13:44:59","114.3475","167.1","218.88","759","60.0","28"
"06/21/12 13:50:00","114.36","166.0","218.47","754","60.03","29"
"06/21/12 13:55:00","114.372","187.8","219.72","840","60.03","29"
"06/21/12 13:59:59","114.385","171.0","219.08","768","60.03","29"
"06/21/12 14:04:59","114.3975","173.6","218.72","781","60.03","28"
"06/21/12 14:10:00","114.4101","158.6","218.2","717","60.03","28"
"06/21/12 14:14:59","114.4224","156.5","217.87","712","60.0","29"
"06/21/12 14:20:00","114.4345","156.1","217.74","707","60.0","29"
"06/21/12 14:24:59","114.4466","154.2","217.75","704","60.03","29"
"06/21/12 14:29:59","114.4585","151.5","216.23","702","60.03","29"
"06/21/12 14:34:59","114.4703","151.2","216.37","695","60.0","29"
"06/21/12 14:40:00","114.482","148.9","216.78","686","60.03","29"
"06/21/12 14:44:59","114.4935","148.0","215.99","682","60.0","28"
"06/21/12 14:50:00","114.505","147.1","216.7","679","60.03","28"
"06/21/12 14:54:59","114.5163","144.6","216.17","664","60.0","28"
"06/21/12 15:00:00","114.5276","142.8","216.42","656","60.03","28"
"06/21/12 15:05:00","114.5387","141.1","216.56","646","60.0","28"
"06/21/12 15:09:59","114.5494","138.0","216.6","641","60.0","27"
"06/21/12 15:14:59","114.5602","135.9","216.43","628","60.0","28"
"06/21/12 15:19:59","114.5707","133.3","216.72","621","60.0","28"
"06/21/12 15:25:00","114.581","130.3","216.82","608","60.03","28"
"06/21/12 15:30:00","114.591","128.6","217.22","597","60.03","28"
"06/21/12 15:35:00","114.601","125.7","216.88","585","60.03","28"
"06/21/12 15:40:00","114.6106","123.2","216.92","574","60.0","28"
"06/21/12 15:44:59","114.6202","124.7","216.43","581","60.03","28"
"06/21/12 15:50:00","114.6296","91.8","216.56","443","60.03","27"
"06/21/12 15:54:59","114.6387","115.4","206.68","565","60.03","28"
"06/21/12 16:00:00","114.6476","113.4","216.18","530","60.03","28"
"06/21/12 16:04:59","114.6563","110.4","215.57","521","60.0","28"
"06/21/12 16:10:00","114.6647","107.5","216.26","509","60.03","28"
"06/21/12 16:14:59","114.673","104.8","216.66","498","60.03","27"
"06/21/12 16:19:59","114.681","101.7","216.76","482","60.0","27"
"06/21/12 16:25:00","114.6889","98.9","216.13","470","60.03","27"
"06/21/12 16:30:00","114.6964","96.1","215.29","455","60.03","27"
"06/21/12 16:35:00","114.7037","92.2","213.05","452","60.03","27"
"06/21/12 16:39:59","114.7107","89.0","215.18","430","60.0","27"
"06/21/12 16:45:00","114.7175","85.6","215.22","418","60.03","27"
"06/21/12 16:50:00","114.724","81.7","215.57","403","60.03","27"
"06/21/12 16:54:59","114.7302","78.7","215.35","388","60.03","26"
"06/21/12 16:59:59","114.7361","75.2","219.18","364","60.03","27"
"06/21/12 17:04:59","114.7418","71.5","217.2","355","60.0","26"
"06/21/12 17:10:00","114.7472","68.4","215.5","340","60.0","26"
"06/21/12 17:15:00","114.7524","64.3","215.23","325","60.0","27"
"06/21/12 17:19:59","114.7572","60.5","215.13","310","60.03","26"
"06/21/12 17:25:00","114.7612","45.2","214.96","212","60.0","26"
"06/21/12 17:30:00","114.7651","35.6","214.73","200","60.0","26"
"06/21/12 17:34:59","114.7672","11.6","212.81","74","60.03","25"
"06/21/12 17:40:00","114.7704","12.0","212.87","4","60.03","25"
"06/21/12 17:44:59","114.7732","53.7","214.32","377","60.03","25"
"06/21/12 17:50:00","114.7758","14.5","214.15","57","60.03","25"
"06/21/12 17:55:00","114.7782","42.1","215.95","166","60.03","25"
"06/21/12 18:00:00","114.7808","28.8","215.63","263","60.03","25"
"06/21/12 18:04:59","114.7831","24.6","215.41","191","60.03","25"
"06/21/12 18:10:00","114.7851","24.6","215.05","46","60.0","25"
"06/21/12 18:15:00","114.787","17.2","215.78","157","60.0","25"
"06/21/12 18:19:59","114.7879","14.6","214.35","0","60.03","24"
"06/21/12 18:24:59","114.7886","0.0","214.36","0","60.03","24"
"06/21/12 18:29:59","114.7891","0.0","214.78","0","60.03","23"
"06/21/12 18:35:00","114.7899","11.5","214.92","29","60.0","23"
"06/21/12 18:39:59","114.7908","15.8","215.27","9","60.03","23"
"06/21/12 18:44:59","114.7918","11.5","215.17","225","60.03","22"
"06/21/12 18:50:00","114.7927","0.0","215.12","191","60.03","23"
"06/21/12 18:55:00","114.7933","0.0","214.21","0","60.0","23"
"06/21/12 19:00:00","114.7936","12.6","214.37","0","60.03","23"
"06/21/12 19:15:00","114.7944","0.0","215.21","0","60.03","22"
"06/21/12 19:25:00","114.7948","0.0","214.35","0","60.03","22"
"06/22/12 05:50:01","114.795","0.0","213.14","0","60.0","16"
"06/22/12 05:55:01","114.7952","0.0","213.87","0","60.03","17"
"06/22/12 06:00:01","114.7954","0.0","213.32","0","60.03","17"
"06/22/12 06:05:02","114.7957","14.0","212.42","67","60.0","17"
"06/22/12 06:14:59","114.7962","13.7","213.52","35","60.03","18"
"06/22/12 06:20:01","114.7967","0.0","214.15","0","60.03","18"
"06/22/12 06:25:00","114.797","0.0","213.21","0","60.0","18"
"06/22/12 06:30:02","114.7972","0.0","212.06","0","60.0","18"
"06/22/12 06:34:59","114.7975","0.0","211.43","0","60.03","18"
"06/22/12 06:39:59","114.7984","21.9","212.0","176","60.0","18"
"06/22/12 06:45:00","114.7999","16.0","212.87","3","60.03","18"
"06/22/12 06:50:00","114.8016","19.9","212.76","121","60.03","19"
"06/22/12 06:55:01","114.8035","39.6","213.49","161","60.0","19"
"06/22/12 07:00:00","114.8056","11.4","212.52","11","60.03","19"
"06/22/12 07:04:59","114.8067","15.5","213.92","3","60.0","19"
"06/22/12 07:10:00","114.8076","16.6","212.89","53","60.0","19"
"06/22/12 07:15:00","114.8084","13.3","213.54","29","60.03","19"
"06/22/12 07:19:59","114.8096","11.8","212.49","7","60.0","19"
"06/22/12 07:24:59","114.8106","8.6","212.33","0","60.03","19"
"06/22/12 07:30:00","114.8114","15.2","212.68","0","60.0","19"
"06/22/12 07:35:01","114.8122","14.1","213.19","7","60.0","19"
"06/22/12 07:40:00","114.8134","13.3","213.68","5","60.03","19"
"06/22/12 07:45:00","114.8149","13.1","214.38","176","60.0","19"
"06/22/12 07:49:59","114.8196","65.4","215.48","330","60.03","20"
"06/22/12 07:55:00","114.8247","67.6","215.22","339","60.0","20"
"06/22/12 08:00:01","114.8301","69.3","215.41","343","60.03","21"
"06/22/12 08:05:00","114.8355","72.0","215.62","358","60.0","22"
"06/22/12 08:10:01","114.8412","74.6","215.29","370","60.03","22"
"06/22/12 08:15:01","114.8471","78.2","215.35","384","60.0","22"
"06/22/12 08:20:01","114.8534","81.1","215.26","401","60.03","23"
"06/22/12 08:25:00","114.8598","85.0","215.43","412","60.0","23"
"06/22/12 08:30:00","114.8666","88.3","218.8","419","60.03","23"
"06/22/12 08:35:00","114.8735","91.6","216.8","435","60.0","24"
"06/22/12 08:40:00","114.8808","94.4","216.15","449","60.0","24"
"06/22/12 08:45:01","114.8882","97.2","216.46","468","60.03","24"
"06/22/12 08:49:59","114.8959","100.5","215.98","480","60.03","25"
"06/22/12 08:54:59","114.9038","103.6","215.93","490","60.03","25"
"06/22/12 09:00:01","114.912","106.0","217.79","502","60.03","25"
"06/22/12 09:04:59","114.9204","109.3","216.08","518","60.0","25"
"06/22/12 09:10:00","114.929","111.5","214.34","531","60.03","26"
"06/22/12 09:14:59","114.9378","114.1","216.5","538","60.0","26"
"06/22/12 09:19:59","114.9468","116.7","216.15","549","60.03","26"
"06/22/12 09:25:00","114.956","119.3","215.87","557","60.0","26"
"06/22/12 09:30:00","114.9653","121.4","216.95","568","60.03","27"
"06/22/12 09:35:01","114.9749","123.6","216.21","580","60.0","27"
"06/22/12 09:40:00","114.9846","126.2","216.32","588","60.03","28"
"06/22/12 09:45:00","114.9946","129.0","218.01","599","60.03","28"
"06/22/12 09:49:59","115.0047","130.9","217.27","606","60.0","28"
"06/22/12 09:54:59","115.015","133.6","218.05","610","60.0","28"
"06/22/12 09:59:59","115.0255","136.3","218.84","626","60.03","28"
"06/22/12 10:05:00","115.0361","137.3","216.95","634","60.0","28"
"06/22/12 10:10:00","115.0469","139.4","216.63","643","60.03","29"
"06/22/12 10:15:00","115.0579","142.8","216.3","658","60.03","29"
"06/22/12 10:20:00","115.0691","146.4","216.69","673","60.0","29"
"06/22/12 10:25:00","115.0806","149.2","217.46","687","60.03","29"
"06/22/12 10:29:59","115.0924","151.9","216.86","693","60.0","29"
"06/22/12 10:35:00","115.1041","142.0","217.26","652","60.0","30"
"06/22/12 10:39:59","115.1152","149.8","216.75","687","60.0","31"
"06/22/12 10:44:59","115.1269","150.2","216.92","687","60.0","31"
"06/22/12 10:49:59","115.1335","79.1","215.18","388","60.0","29"
"06/22/12 10:55:00","115.1404","88.9","216.06","429","60.03","29"
"06/22/12 10:59:59","115.1502","145.7","216.93","669","60.0","29"
"06/22/12 11:04:59","115.1625","175.4","214.37","807","60.03","30"
"06/22/12 11:09:59","115.1753","165.9","216.74","759","60.03","30"
"06/22/12 11:15:01","115.188","139.4","216.37","646","59.96","30"
"06/22/12 11:20:00","115.2002","178.5","217.45","804","60.0","31"
"06/22/12 11:25:00","115.2126","176.7","217.84","798","60.03","31"
"06/22/12 11:29:59","115.2263","149.7","218.03","681","60.0","31"
"06/22/12 11:34:59","115.2389","174.5","218.82","783","60.0","31"
"06/22/12 11:39:59","115.2389","168.3","214.95","771","60.0","32"
"06/22/12 11:45:01","115.252","170.3","217.25","774","60.03","32"
"06/22/12 11:50:00","115.265","176.4","216.21","806","60.03","32"
"06/22/12 11:55:01","115.2788","175.0","217.33","794","60.03","32"
"06/22/12 12:00:01","115.2924","173.5","218.23","789","60.0","32"
"06/22/12 12:05:00","115.3059","177.5","218.3","799","60.03","33"
"06/22/12 12:09:59","115.3197","173.7","217.77","787","60.0","33"
"06/22/12 12:15:01","115.3334","175.5","217.21","798","60.03","32"
"06/22/12 12:19:59","115.3469","171.1","217.47","772","60.0","32"
"06/22/12 12:25:00","115.3596","142.0","217.16","653","60.0","32"
"06/22/12 12:30:00","115.3724","167.2","218.84","754","60.0","33"
"06/22/12 12:35:01","115.3854","164.8","220.13","746","60.0","33"
"06/22/12 12:40:00","115.3982","164.8","219.35","746","60.03","34"
"06/22/12 12:45:00","115.4109","164.2","218.18","738","60.0","34"
"06/22/12 12:50:01","115.4237","164.2","217.87","743","60.0","34"
"06/22/12 12:55:00","115.4364","162.7","217.45","741","60.03","34"
