"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 13:00:00","115.449","162.0","217.81","740","60.03","34"
"06/22/12 13:05:00","115.4615","163.6","218.27","740","60.0","34"
"06/22/12 13:10:00","115.4742","161.7","218.1","733","60.03","34"
"06/22/12 13:15:01","115.4868","160.9","217.77","731","60.0","34"
"06/22/12 13:19:59","115.4994","162.4","218.88","735","60.0","34"
"06/22/12 13:24:59","115.5119","160.0","218.64","724","60.03","35"
"06/22/12 13:30:00","115.5244","160.4","217.9","729","60.03","35"
"06/22/12 13:35:01","115.5368","159.6","217.9","727","60.03","35"
"06/22/12 13:39:59","115.5492","158.7","217.61","725","60.03","35"
"06/22/12 13:44:59","115.5615","158.1","217.99","718","60.0","35"
"06/22/12 13:50:00","115.5738","155.8","217.09","715","60.03","35"
"06/22/12 13:55:00","115.5859","155.7","218.49","709","60.0","35"
"06/22/12 14:00:00","115.5979","152.5","214.82","705","60.03","35"
"06/22/12 14:05:00","115.6096","149.9","218.17","687","60.03","36"
"06/22/12 14:10:00","115.6213","148.2","218.74","679","60.03","37"
"06/22/12 14:14:59","115.6328","146.3","218.64","667","60.0","38"
"06/22/12 14:20:01","115.6442","145.6","219.13","666","60.03","38"
"06/22/12 14:24:59","115.6555","146.3","217.87","665","60.0","37"
"06/22/12 14:30:00","115.667","145.6","214.97","676","60.0","37"
"06/22/12 14:35:00","115.6782","145.1","219.67","662","60.03","37"
"06/22/12 14:40:01","115.6895","142.7","216.42","660","60.03","37"
"06/22/12 14:45:01","115.7004","139.3","217.63","642","60.03","37"
"06/22/12 14:50:00","115.7112","137.8","218.09","633","60.03","37"
"06/22/12 14:55:00","115.722","139.0","217.77","639","60.03","36"
"06/22/12 15:00:00","115.7327","135.2","217.06","623","60.03","36"
"06/22/12 15:05:00","115.7431","133.4","217.62","617","60.0","37"
"06/22/12 15:10:01","115.7535","131.7","217.78","611","60.03","36"
"06/22/12 15:15:00","115.7637","130.4","218.13","602","60.03","36"
"06/22/12 15:20:01","115.7738","127.7","217.96","595","60.03","36"
"06/22/12 15:25:00","115.7837","126.3","218.39","586","60.03","35"
"06/22/12 15:30:00","115.7936","124.8","218.28","576","60.0","35"
"06/22/12 15:35:00","115.8031","121.9","218.01","567","60.03","35"
"06/22/12 15:40:00","115.8126","119.9","218.19","560","60.03","34"
"06/22/12 15:45:00","115.8217","117.1","217.69","548","60.03","34"
"06/22/12 15:50:01","115.8308","114.8","216.84","537","60.0","34"
"06/22/12 15:55:00","115.8396","112.8","217.23","530","60.0","34"
"06/22/12 16:00:01","115.8483","109.8","217.36","518","60.03","34"
"06/22/12 16:05:00","115.8567","106.9","217.78","504","60.03","34"
"06/22/12 16:10:00","115.865","104.5","217.12","489","60.03","33"
"06/22/12 16:15:00","115.873","101.4","216.87","480","60.0","34"
"06/22/12 16:20:00","115.8808","98.9","217.48","466","60.03","33"
"06/22/12 16:25:00","115.8884","95.9","216.24","461","60.03","33"
"06/22/12 16:30:01","115.8958","93.5","216.4","450","60.03","32"
"06/22/12 16:34:59","115.9028","89.6","216.41","433","60.03","32"
"06/22/12 16:40:01","115.9097","86.6","215.59","420","60.03","32"
"06/22/12 16:45:01","115.9164","83.1","216.05","404","60.03","33"
"06/22/12 16:50:00","115.9227","79.7","215.97","388","60.03","33"
"06/22/12 16:55:00","115.9287","77.0","216.14","380","60.03","32"
"06/22/12 17:00:00","115.9346","73.3","215.81","363","60.0","32"
"06/22/12 17:05:00","115.9402","70.3","215.99","347","60.03","32"
"06/22/12 17:10:00","115.9455","66.5","215.08","334","60.03","32"
"06/22/12 17:15:00","115.9506","63.2","216.21","323","60.03","32"
"06/22/12 17:20:00","115.9554","54.8","215.65","247","60.03","32"
"06/22/12 17:25:00","115.9592","49.6","215.29","186","60.0","32"
"06/22/12 17:30:01","115.9631","45.1","214.98","104","60.03","31"
"06/22/12 17:35:00","115.9669","55.2","215.93","83","60.0","31"
"06/22/12 17:40:01","115.9707","52.5","215.39","160","60.03","31"
"06/22/12 17:45:01","115.974","39.7","215.05","363","60.03","31"
"06/22/12 17:50:00","115.9771","43.8","215.31","101","60.0","31"
"06/22/12 17:55:00","115.98","31.4","214.75","180","60.03","31"
"06/22/12 17:59:59","115.9825","35.3","214.52","266","60.0","30"
"06/22/12 18:05:01","115.9849","24.3","214.54","118","60.03","30"
"06/22/12 18:10:00","115.9869","27.1","214.89","19","60.03","30"
"06/22/12 18:15:00","115.9887","22.3","214.76","27","60.03","30"
"06/22/12 18:20:01","115.9903","12.0","215.08","13","60.0","30"
"06/22/12 18:25:00","115.9915","12.0","214.62","128","60.07","29"
"06/22/12 18:30:01","115.9927","12.3","215.0","35","60.07","29"
"06/22/12 18:35:00","115.9935","14.1","214.06","2","60.03","29"
"06/22/12 18:40:00","115.9943","10.3","214.06","0","60.03","29"
"06/22/12 18:45:01","115.9949","0.7","214.4","0","60.07","29"
"06/22/12 18:49:59","115.9955","13.3","213.99","0","60.07","29"
"06/22/12 18:55:00","115.9958","8.5","214.79","102","60.03","28"
"06/22/12 19:00:01","115.9961","0.0","214.59","0","60.03","28"
"06/22/12 19:05:00","115.9963","0.0","214.63","0","60.03","28"
"06/22/12 19:15:01","115.9967","12.6","215.02","90","60.0","28"
"06/23/12 05:50:05","115.9967","0.0","213.62","0","60.07","17"
"06/23/12 06:15:00","115.9972","0.0","215.3","0","60.03","19"
"06/23/12 06:20:01","115.9976","0.0","215.3","202","60.03","20"
"06/23/12 06:25:01","115.9981","11.8","215.02","1","60.03","20"
"06/23/12 06:30:00","115.9987","11.9","215.12","6","60.03","20"
"06/23/12 06:35:00","115.9992","7.4","214.53","0","60.0","20"
"06/23/12 06:40:01","116.0002","16.3","214.73","3","60.03","21"
"06/23/12 06:45:00","116.0013","15.8","214.95","117","60.03","22"
"06/23/12 06:50:01","116.0026","10.5","214.92","134","60.03","22"
"06/23/12 06:55:00","116.0041","12.5","215.35","168","60.0","22"
"06/23/12 07:00:01","116.0059","33.8","215.3","48","60.03","22"
"06/23/12 07:05:00","116.0079","38.1","214.87","145","60.03","23"
"06/23/12 07:10:01","116.0102","26.9","214.39","210","60.03","23"
"06/23/12 07:15:00","116.0127","30.7","214.45","102","60.03","23"
"06/23/12 07:20:00","116.0155","32.8","215.16","111","60.0","24"
"06/23/12 07:25:01","116.0186","46.3","215.22","215","60.03","24"
"06/23/12 07:30:00","116.022","39.6","215.82","225","60.0","25"
"06/23/12 07:35:00","116.0255","49.5","214.84","306","60.0","25"
"06/23/12 07:40:00","116.0294","53.6","213.21","342","60.0","26"
"06/23/12 07:45:01","116.0336","56.5","214.79","400","60.03","26"
"06/23/12 07:50:00","116.0377","62.4","215.83","130","60.0","26"
"06/23/12 07:55:01","116.0418","62.7","215.39","323","60.0","26"
"06/23/12 08:00:01","116.0468","66.2","214.87","334","60.03","27"
"06/23/12 08:05:01","116.052","69.3","215.29","348","60.0","27"
"06/23/12 08:10:01","116.0575","73.0","215.41","360","60.0","28"
"06/23/12 08:15:01","116.0633","76.5","215.87","373","60.03","28"
"06/23/12 08:20:00","116.0693","79.9","216.0","392","60.03","28"
"06/23/12 08:25:00","116.0756","83.0","216.06","406","60.03","29"
"06/23/12 08:30:01","116.0822","86.4","215.34","420","60.0","29"
"06/23/12 08:35:00","116.089","88.7","215.47","432","60.0","30"
"06/23/12 08:40:00","116.096","91.6","215.75","441","60.0","30"
"06/23/12 08:45:00","116.1032","94.4","216.02","455","60.03","31"
"06/23/12 08:50:01","116.1107","97.3","215.26","465","60.03","32"
"06/23/12 08:55:00","116.1183","100.7","215.67","481","60.03","32"
"06/23/12 09:00:00","116.1263","103.7","215.64","492","60.03","32"
"06/23/12 09:05:01","116.1346","106.4","215.56","505","60.0","32"
"06/23/12 09:10:01","116.143","108.1","215.89","514","60.0","32"
"06/23/12 09:15:00","116.1515","110.4","215.71","523","60.0","32"
"06/23/12 09:20:00","116.1602","113.2","216.78","533","60.0","33"
"06/23/12 09:25:00","116.1692","116.3","216.28","543","60.03","33"
"06/23/12 09:30:00","116.1783","118.3","216.61","555","60.03","33"
"06/23/12 09:35:00","116.1876","120.4","215.78","562","60.0","34"
"06/23/12 09:40:00","116.1971","122.9","215.93","574","60.03","34"
"06/23/12 09:45:00","116.2068","124.9","215.68","584","60.03","34"
"06/23/12 09:50:00","116.2167","128.1","217.43","597","60.03","34"
"06/23/12 09:55:01","116.2267","131.1","218.91","599","60.03","35"
"06/23/12 10:00:01","116.237","132.2","218.57","610","60.03","36"
"06/23/12 10:05:00","116.2474","142.4","218.58","652","60.03","36"
"06/23/12 10:10:01","116.255","32.0","214.54","122","60.0","35"
"06/23/12 10:15:00","116.2594","150.7","218.51","679","60.0","34"
"06/23/12 10:20:00","116.2671","165.9","219.69","746","60.0","34"
"06/23/12 10:25:01","116.2707","30.7","214.61","159","60.03","33"
"06/23/12 10:30:00","116.2824","161.9","218.03","737","60.0","35"
"06/23/12 10:35:00","116.2935","159.7","217.62","728","60.03","36"
"06/23/12 10:40:01","116.3048","158.2","218.38","717","60.0","37"
"06/23/12 10:45:00","116.3175","170.5","218.04","766","60.0","38"
"06/23/12 10:50:01","116.3245","179.8","219.32","809","60.0","36"
"06/23/12 10:55:01","116.3308","42.8","216.09","218","60.03","34"
"06/23/12 11:00:01","116.3362","182.6","219.47","814","60.0","35"
"06/23/12 11:05:01","116.3484","30.2","214.69","273","60.0","35"
"06/23/12 11:10:00","116.3514","182.7","218.58","820","60.0","33"
"06/23/12 11:15:01","116.365","181.2","218.49","813","60.03","35"
"06/23/12 11:20:00","116.3701","39.7","215.4","288","60.0","33"
"06/23/12 11:25:00","116.3819","179.7","218.9","812","60.0","34"
"06/23/12 11:30:00","116.3934","32.0","214.98","234","60.03","34"
"06/23/12 11:35:01","116.3967","53.3","215.14","369","60.0","32"
"06/23/12 11:40:00","116.4093","189.5","218.68","849","60.03","34"
"06/23/12 11:45:00","116.4175","186.5","218.23","840","60.03","34"
"06/23/12 11:50:00","116.4266","131.4","217.17","609","60.03","33"
"06/23/12 11:55:00","116.4394","173.0","217.92","785","60.03","34"
"06/23/12 12:00:01","116.4523","163.4","218.26","744","60.07","35"
"06/23/12 12:05:00","116.4647","152.3","215.22","705","60.03","35"
"06/23/12 12:10:00","116.4778","154.6","217.86","701","60.03","35"
"06/23/12 12:15:01","116.4905","118.5","217.78","553","60.0","35"
"06/23/12 12:20:00","116.4977","60.0","216.32","398","60.03","33"
"06/23/12 12:25:00","116.5038","110.8","218.12","520","60.0","33"
"06/23/12 12:30:01","116.5094","72.7","215.45","358","60.0","32"
"06/23/12 12:35:00","116.5169","101.0","207.14","500","60.0","32"
"06/23/12 12:40:00","116.5236","64.9","216.69","326","60.0","31"
"06/23/12 12:45:01","116.5316","129.8","217.38","600","60.03","31"
"06/23/12 12:50:01","116.5435","162.6","218.84","739","60.03","32"
"06/23/12 12:55:01","116.5542","91.2","216.25","438","60.03","32"
"06/23/12 13:00:01","116.5596","73.6","215.5","366","60.03","31"
"06/23/12 13:05:00","116.5652","66.3","215.36","335","60.03","30"
"06/23/12 13:10:00","116.5705","69.2","215.44","345","60.03","30"
"06/23/12 13:15:01","116.5763","83.5","215.43","408","60.03","30"
"06/23/12 13:20:01","116.582","64.0","215.42","325","60.0","30"
"06/23/12 13:25:01","116.5863","55.7","214.83","186","60.03","29"
"06/23/12 13:30:00","116.59","55.6","215.8","114","60.0","29"
"06/23/12 13:35:01","116.594","41.6","216.02","320","60.03","28"
"06/23/12 13:40:01","116.5983","42.4","215.97","322","60.0","27"
"06/23/12 13:45:01","116.6021","53.8","215.6","384","60.0","27"
"06/23/12 13:50:00","116.6055","46.8","215.55","149","60.03","26"
"06/23/12 13:55:01","116.6086","46.0","215.16","348","60.03","26"
"06/23/12 14:00:00","116.6117","41.9","215.51","334","60.07","26"
"06/23/12 14:05:01","116.6146","42.4","214.83","244","60.03","26"
"06/23/12 14:10:01","116.6176","38.0","214.84","106","60.0","25"
"06/23/12 14:15:02","116.6211","40.5","215.16","191","60.03","25"
"06/23/12 14:20:01","116.6246","37.9","215.63","130","60.0","25"
"06/23/12 14:25:00","116.6281","50.6","215.27","231","60.0","25"
"06/23/12 14:30:00","116.6314","33.9","215.13","298","60.0","25"
"06/23/12 14:35:01","116.6341","34.7","214.86","284","60.0","25"
"06/23/12 14:40:01","116.6368","38.4","214.38","250","60.0","25"
"06/23/12 14:45:00","116.6391","28.6","213.98","228","60.03","25"
"06/23/12 14:50:01","116.6412","29.0","214.71","22","60.0","25"
"06/23/12 14:55:00","116.6437","42.2","214.8","288","60.03","25"
"06/23/12 15:09:29","116.6512","14.0","214.59","19","60.03","25"
"06/23/12 15:14:30","116.6533","33.3","214.79","226","60.0","25"
"06/23/12 15:19:29","116.6561","50.8","214.99","318","60.03","25"
"06/23/12 15:24:30","116.6603","67.7","215.44","336","60.0","25"
"06/23/12 15:29:28","116.6672","96.3","216.08","463","60.03","26"
"06/23/12 15:34:30","116.6736","83.2","215.53","402","60.0","26"
"06/23/12 15:39:29","116.6779","55.8","214.43","86","60.03","26"
"06/23/12 15:44:30","116.6818","43.5","214.64","359","60.0","26"
"06/23/12 15:49:28","116.6851","42.3","214.97","294","60.03","26"
"06/23/12 15:54:29","116.6882","48.9","214.62","117","60.0","27"
"06/23/12 15:59:29","116.6916","50.1","214.91","147","60.03","27"
"06/23/12 16:04:29","116.6947","42.5","214.41","322","60.0","27"
"06/23/12 16:09:28","116.6978","36.0","214.86","119","60.0","27"
"06/23/12 16:14:28","116.701","38.4","214.84","341","60.0","27"
"06/23/12 16:19:28","116.7039","29.7","214.69","263","60.03","27"
"06/23/12 16:24:28","116.7064","27.3","214.19","234","60.03","27"
"06/23/12 16:29:29","116.7086","23.5","214.86","64","60.0","27"
"06/23/12 16:34:29","116.7105","30.2","214.86","154","60.0","27"
"06/23/12 16:39:29","116.7121","29.5","214.31","216","60.03","27"
"06/23/12 16:44:30","116.7138","29.3","214.01","160","60.0","27"
"06/23/12 16:49:28","116.7155","20.1","213.75","69","60.0","26"
"06/23/12 16:54:29","116.7169","14.9","213.63","3","60.0","26"
"06/23/12 16:59:28","116.7182","12.7","213.66","98","60.03","26"
"06/23/12 17:04:28","116.7191","7.5","214.17","0","60.03","25"
"06/23/12 17:09:29","116.7198","14.7","214.55","0","60.03","25"
"06/23/12 17:14:30","116.7205","14.5","214.85","21","60.03","24"
"06/23/12 17:19:30","116.7213","13.8","214.36","66","60.03","24"
"06/23/12 17:24:29","116.7218","7.3","214.5","0","60.03","24"
"06/23/12 17:29:29","116.7223","0.0","213.63","0","60.03","24"
"06/23/12 17:34:29","116.7228","0.0","213.63","0","60.03","24"
"06/23/12 17:39:28","116.7234","11.3","213.67","1","60.03","24"
"06/23/12 17:44:28","116.724","14.8","213.94","3","60.03","23"
"06/23/12 17:49:28","116.7246","6.9","213.84","0","60.0","23"
"06/23/12 17:54:29","116.7249","12.9","214.06","0","60.0","23"
"06/23/12 17:59:29","116.7252","5.8","213.73","0","60.03","23"
"06/24/12 05:59:30","116.7256","0.0","213.64","0","60.03","18"
"06/24/12 06:04:29","116.726","6.0","213.58","253","60.07","18"
"06/24/12 06:09:30","116.7264","12.4","213.35","1","60.03","18"
"06/24/12 06:14:29","116.7267","0.0","213.79","0","60.07","18"
"06/24/12 06:19:28","116.7271","0.0","213.85","0","60.03","18"
"06/24/12 06:24:29","116.7279","14.3","214.64","136","60.0","18"
"06/24/12 06:29:30","116.729","14.2","213.64","74","60.0","18"
"06/24/12 06:34:29","116.7299","13.4","213.92","20","60.0","18"
"06/24/12 06:39:28","116.7309","10.4","213.84","8","60.0","19"
"06/24/12 06:44:30","116.7321","17.5","214.16","20","60.03","19"
"06/24/12 06:49:30","116.7336","32.9","213.79","38","60.03","19"
"06/24/12 06:54:30","116.7355","14.3","213.35","119","60.03","19"
"06/24/12 06:59:30","116.7373","17.1","213.45","164","60.0","19"
"06/24/12 07:04:30","116.7393","27.5","213.61","313","60.0","19"
"06/24/12 07:09:28","116.7416","37.7","213.68","94","60.0","19"
"06/24/12 07:14:28","116.7443","32.0","213.9","93","60.0","20"
"06/24/12 07:19:29","116.7472","43.7","214.0","217","60.0","20"
"06/24/12 07:24:30","116.7503","35.5","214.59","158","60.0","20"
"06/24/12 07:29:29","116.7538","45.1","213.9","143","60.0","20"
"06/24/12 07:34:30","116.7565","56.5","213.93","357","59.96","20"
"06/24/12 07:39:30","116.7598","63.3","214.87","91","60.03","20"
"06/24/12 07:44:29","116.7634","76.1","215.3","378","60.0","20"
"06/24/12 07:49:30","116.7675","31.9","214.56","242","60.03","20"
"06/24/12 07:54:29","116.7711","37.7","214.52","110","60.03","20"
"06/24/12 07:59:29","116.7765","44.6","214.55","395","60.0","20"
"06/24/12 08:04:29","116.7797","39.4","213.26","92","60.0","20"
"06/24/12 08:09:30","116.7825","26.8","214.38","71","60.03","20"
"06/24/12 08:14:30","116.785","34.9","214.34","114","60.0","20"
"06/24/12 08:19:30","116.788","38.9","214.04","105","60.03","20"
"06/24/12 08:24:30","116.7936","117.8","216.38","556","60.03","20"
"06/24/12 08:29:30","116.7999","45.9","213.8","260","60.0","21"
"06/24/12 08:34:30","116.8036","45.1","214.07","111","60.0","21"
"06/24/12 08:39:29","116.8096","39.6","213.85","235","60.0","22"
"06/24/12 08:44:30","116.8134","43.4","213.68","194","60.03","21"
"06/24/12 08:49:30","116.8166","49.1","214.67","253","60.03","21"
"06/24/12 08:54:29","116.8207","66.5","214.94","335","60.0","20"
"06/24/12 08:59:29","116.8245","37.1","214.68","293","60.0","20"
"06/24/12 09:04:30","116.8278","38.0","214.67","108","60.03","20"
"06/24/12 09:09:29","116.831","54.0","214.25","384","60.03","20"
"06/24/12 09:14:29","116.8364","129.2","216.22","600","60.0","21"
"06/24/12 09:19:29","116.8459","150.2","216.43","691","60.0","22"
"06/24/12 09:24:30","116.8551","164.3","216.49","753","60.03","23"
"06/24/12 09:29:30","116.8605","37.7","214.12","190","60.03","23"
"06/24/12 09:34:30","116.8687","142.3","217.39","657","60.0","23"
"06/24/12 09:39:30","116.8794","135.8","216.14","634","60.03","24"
"06/24/12 09:44:30","116.8903","146.6","216.57","676","60.03","25"
"06/24/12 09:49:30","116.8992","50.8","213.97","229","60.0","24"
"06/24/12 09:54:28","116.907","109.1","215.38","522","60.0","25"
"06/24/12 09:59:29","116.9145","103.6","215.59","488","60.0","25"
"06/24/12 10:04:29","116.9201","135.8","216.91","629","60.03","24"
"06/24/12 10:09:28","116.9299","165.2","217.88","748","60.0","25"
"06/24/12 10:14:29","116.9386","63.2","214.14","276","60.0","25"
"06/24/12 10:19:29","116.943","52.0","214.56","296","60.03","24"
"06/24/12 10:24:30","116.9538","158.5","216.81","725","60.0","26"
"06/24/12 10:29:30","116.966","152.3","216.94","700","60.03","27"
"06/24/12 10:34:29","116.9777","153.8","217.51","703","60.0","27"
"06/24/12 10:39:30","116.9898","152.7","216.54","700","60.0","27"
"06/24/12 10:44:30","117.0016","152.5","217.03","700","60.03","28"
"06/24/12 10:49:30","117.0136","152.9","216.44","705","60.0","29"
"06/24/12 10:54:29","117.0254","154.2","217.92","704","60.03","29"
"06/24/12 10:59:29","117.0375","155.7","216.99","715","60.03","30"
"06/24/12 11:04:29","117.0496","158.3","216.63","724","60.0","30"
"06/24/12 11:09:29","117.062","160.3","216.76","733","60.03","30"
"06/24/12 11:14:29","117.0745","160.8","216.69","735","60.0","30"
"06/24/12 11:19:29","117.0872","163.1","217.72","742","60.0","30"
"06/24/12 11:24:29","117.0998","162.6","217.52","738","60.03","30"
"06/24/12 11:29:30","117.1125","164.0","218.13","743","60.03","30"
"06/24/12 11:34:30","117.1252","163.8","217.98","742","60.0","31"
"06/24/12 11:39:29","117.138","164.7","218.13","746","60.03","31"
"06/24/12 11:44:30","117.1508","164.2","218.54","742","60.0","31"
"06/24/12 11:49:30","117.1637","167.4","218.12","758","60.03","31"
"06/24/12 11:54:29","117.1767","167.3","218.57","755","60.03","31"
"06/24/12 11:59:30","117.1897","167.6","218.97","755","60.03","31"
"06/24/12 12:04:30","117.2027","165.9","218.24","752","60.03","32"
"06/24/12 12:09:30","117.2157","167.5","218.96","756","60.03","32"
"06/24/12 12:14:28","117.2287","168.2","219.08","761","60.0","32"
"06/24/12 12:19:29","117.2419","167.9","218.64","755","60.0","32"
"06/24/12 12:24:30","117.2549","167.3","218.71","753","60.0","32"
"06/24/12 12:29:30","117.2679","166.6","218.13","754","60.03","32"
"06/24/12 12:34:30","117.2809","169.3","218.76","766","60.03","32"
"06/24/12 12:39:29","117.2941","168.5","218.04","760","60.0","32"
"06/24/12 12:44:30","117.3072","169.4","218.24","764","60.0","32"
"06/24/12 12:49:30","117.3205","169.3","218.44","767","60.03","32"
"06/24/12 12:54:30","117.3336","167.0","218.24","757","60.0","33"
"06/24/12 12:59:28","117.3465","166.3","218.37","752","60.03","33"
"06/24/12 13:04:29","117.3595","169.2","217.89","767","60.0","33"
"06/24/12 13:09:30","117.3728","169.9","218.12","769","60.0","32"
"06/24/12 13:14:30","117.3859","167.9","217.56","759","60.0","32"
"06/24/12 13:19:29","117.399","165.4","217.38","754","60.0","32"
"06/24/12 13:24:30","117.4119","164.9","217.36","753","60.03","33"
"06/24/12 13:29:29","117.4248","163.4","218.14","738","60.0","33"
"06/24/12 13:34:30","117.4375","165.6","218.07","753","60.03","33"
"06/24/12 13:39:29","117.4504","163.4","218.78","738","60.03","33"
"06/24/12 13:44:29","117.463","160.8","218.5","727","60.0","33"
"06/24/12 13:49:30","117.4757","161.5","218.34","728","60.0","33"
"06/24/12 13:54:30","117.4881","159.5","218.57","725","60.03","33"
"06/24/12 13:59:30","117.5006","159.0","217.59","726","60.03","33"
"06/24/12 14:04:30","117.5129","158.8","218.87","719","60.0","33"
"06/24/12 14:09:29","117.5252","157.3","218.4","716","60.0","33"
"06/24/12 14:14:30","117.5373","155.2","218.09","706","60.03","33"
"06/24/12 14:19:30","117.5495","154.5","217.44","702","60.0","33"
"06/24/12 14:24:30","117.5614","153.9","218.87","701","60.0","33"
"06/24/12 14:29:29","117.5732","151.4","217.85","696","60.03","33"
"06/24/12 14:34:29","117.5849","149.9","217.33","689","60.03","33"
"06/24/12 14:39:30","117.5966","147.8","216.96","675","60.0","33"
"06/24/12 14:44:30","117.608","146.7","217.58","674","60.03","33"
"06/24/12 14:49:30","117.6194","145.4","217.63","662","60.03","33"
"06/24/12 14:54:29","117.6305","143.3","218.38","651","60.0","33"
"06/24/12 14:59:29","117.6415","139.3","217.08","644","60.03","33"
"06/24/12 15:04:29","117.6524","139.5","217.12","646","60.03","32"
"06/24/12 15:09:29","117.6633","138.0","217.53","633","60.03","32"
"06/24/12 15:14:29","117.6738","135.2","217.64","623","60.03","32"
"06/24/12 15:19:30","117.6844","134.3","217.48","619","60.03","32"
"06/24/12 15:24:29","117.6947","131.6","217.46","607","60.0","32"
"06/24/12 15:29:29","117.7049","128.7","217.05","597","60.0","32"
"06/24/12 15:34:28","117.7148","126.1","217.05","586","60.0","32"
"06/24/12 15:39:29","117.7246","124.7","217.0","574","60.0","32"
"06/24/12 15:44:30","117.7342","121.3","216.41","565","60.0","32"
"06/24/12 15:49:30","117.7436","118.8","216.2","553","60.0","32"
"06/24/12 15:54:30","117.7528","118.2","216.64","552","60.03","31"
"06/24/12 15:59:29","117.7619","114.2","216.18","541","60.0","31"
"06/24/12 16:04:28","117.7706","111.4","216.08","528","60.03","31"
"06/24/12 16:09:30","117.7793","108.7","216.26","513","60.03","31"
"06/24/12 16:14:30","117.7876","105.4","216.82","501","60.03","31"
"06/24/12 16:19:29","117.7957","102.7","215.88","488","60.0","31"
"06/24/12 16:24:30","117.8037","99.9","215.93","480","60.03","31"
"06/24/12 16:29:29","117.8114","97.9","216.66","467","60.0","30"
"06/24/12 16:34:30","117.8189","94.5","216.58","452","60.0","29"
"06/24/12 16:39:29","117.8261","90.9","216.23","439","60.03","29"
"06/24/12 16:44:30","117.8331","87.6","216.11","422","60.0","29"
"06/24/12 16:49:29","117.8398","84.7","216.32","410","60.0","29"
"06/24/12 16:54:30","117.8462","80.8","216.33","395","60.03","29"
"06/24/12 16:59:29","117.8523","76.5","216.06","378","60.0","29"
"06/24/12 17:04:29","117.8581","73.5","215.66","366","60.03","29"
"06/24/12 17:09:29","117.8638","70.5","216.11","348","60.0","28"
"06/24/12 17:14:30","117.8691","66.8","215.92","330","60.0","28"
"06/24/12 17:19:29","117.8741","62.8","215.6","317","60.03","28"
"06/24/12 17:24:29","117.8786","49.3","214.86","130","60.0","28"
"06/24/12 17:29:30","117.8825","41.0","214.89","207","60.03","28"
"06/24/12 17:34:29","117.8864","55.2","215.05","216","60.03","28"
"06/24/12 17:39:30","117.8903","51.6","215.05","82","60.03","27"
"06/24/12 17:44:29","117.8938","50.7","214.56","302","60.03","27"
"06/24/12 17:49:30","117.8971","46.2","214.79","347","60.03","27"
"06/24/12 17:54:29","117.9001","33.7","215.11","230","60.03","27"
"06/24/12 17:59:29","117.9028","37.9","214.71","219","60.03","27"
"06/24/12 18:04:30","117.9052","29.9","214.18","129","60.03","26"
"06/24/12 18:09:30","117.9074","36.5","213.76","37","60.03","26"
"06/24/12 18:14:30","117.9093","32.0","213.45","46","60.03","26"
"06/24/12 18:19:29","117.911","14.4","213.67","19","60.0","25"
"06/24/12 18:24:29","117.9123","16.6","213.85","31","60.03","25"
"06/24/12 18:29:31","117.9135","10.9","214.05","100","60.0","25"
"06/24/12 18:34:29","117.9145","6.4","213.87","152","60.0","24"
"06/24/12 18:39:29","117.9153","13.1","213.91","2","60.0","24"
"06/24/12 18:44:30","117.9159","0.0","214.06","0","60.03","24"
"06/24/12 18:49:29","117.9164","0.0","213.45","139","60.03","23"
"06/24/12 18:54:29","117.9167","0.0","213.7","0","60.03","23"
"06/24/12 19:04:29","117.9172","0.0","213.63","0","60.03","23"
"06/24/12 19:14:29","117.9176","0.0","213.95","0","60.03","23"
"06/24/12 19:19:29","117.9178","0.0","213.91","0","60.0","23"
"06/24/12 19:49:32","117.9178","0.0","213.97","0","60.03","22"
"06/25/12 05:59:29","117.9178","0.0","211.71","0","60.03","13"
"06/25/12 06:04:32","117.9178","0.0","212.01","0","60.03","13"
"06/25/12 06:09:31","117.9178","0.0","212.66","0","60.03","13"
"06/25/12 06:19:29","117.9183","11.4","212.55","12","60.03","15"
"06/25/12 06:24:31","117.9185","0.0","211.5","0","60.0","15"
"06/25/12 06:29:30","117.9191","0.0","213.06","0","60.03","15"
"06/25/12 06:34:30","117.9198","6.8","213.97","141","60.0","16"
"06/25/12 06:39:29","117.9208","22.5","214.42","105","60.03","17"
"06/25/12 06:44:29","117.9219","12.2","213.73","13","60.03","17"
"06/25/12 06:49:30","117.9233","20.5","213.83","23","60.03","17"
"06/25/12 06:54:30","117.9248","22.7","214.56","216","60.0","18"
"06/25/12 06:59:31","117.9267","14.2","214.49","209","60.0","18"
"06/25/12 07:04:29","117.9287","30.8","214.18","128","60.03","18"
"06/25/12 07:09:30","117.9311","27.7","213.14","209","60.03","18"
"06/25/12 07:14:30","117.9338","37.7","213.73","278","60.0","19"
"06/25/12 07:19:30","117.9367","33.6","214.42","90","60.03","19"
"06/25/12 07:24:31","117.9398","49.3","214.85","115","60.07","19"
"06/25/12 07:29:29","117.9433","41.8","214.37","111","60.03","20"
"06/25/12 07:34:30","117.9469","45.1","214.19","372","60.0","20"
"06/25/12 07:39:30","117.951","61.4","214.65","339","60.03","20"
"06/25/12 07:44:29","117.9551","42.7","214.44","344","60.03","21"
"06/25/12 07:49:31","117.9592","39.2","213.94","331","60.03","22"
"06/25/12 07:54:29","117.9637","65.5","215.41","328","60.0","22"
"06/25/12 07:59:29","117.9689","68.8","214.86","341","60.0","22"
"06/25/12 08:04:30","117.9744","72.6","215.5","356","60.0","22"
"06/25/12 08:09:30","117.9802","76.2","215.68","372","60.03","23"
"06/25/12 08:14:29","117.9863","79.8","214.7","393","60.03","23"
"06/25/12 08:19:29","117.9926","83.7","215.28","405","60.03","23"
"06/25/12 08:24:30","117.9992","86.8","215.44","422","60.0","23"
"06/25/12 08:29:29","118.0061","90.8","215.88","435","60.0","23"
"06/25/12 08:34:29","118.0133","94.0","216.42","452","60.03","23"
"06/25/12 08:39:30","118.0207","96.5","215.51","467","60.0","24"
"06/25/12 08:44:29","118.0283","100.0","215.64","481","60.0","24"
"06/25/12 08:49:30","118.0363","102.6","216.12","487","60.03","24"
"06/25/12 08:54:30","118.0443","105.7","216.45","499","60.0","25"
"06/25/12 08:59:29","118.0526","108.5","216.29","515","60.03","25"
"06/25/12 09:04:30","118.0612","111.5","215.53","529","60.0","25"
"06/25/12 09:09:29","118.07","114.1","216.81","536","60.03","26"
"06/25/12 09:14:30","118.0789","116.7","217.19","550","60.03","26"
"06/25/12 09:19:30","118.0882","119.4","216.51","559","60.0","26"
"06/25/12 09:24:31","118.0975","120.8","215.98","568","60.0","27"
"06/25/12 09:29:30","118.1071","124.4","216.64","581","60.0","27"
"06/25/12 09:34:30","118.1168","126.2","216.29","589","60.0","27"
"06/25/12 09:39:30","118.1267","127.2","215.78","595","60.0","28"
"06/25/12 09:44:29","118.1366","129.8","215.93","607","60.03","28"
"06/25/12 09:49:30","118.1469","132.3","217.2","612","60.03","29"
"06/25/12 09:54:30","118.1572","134.5","217.06","623","60.0","29"
"06/25/12 09:59:30","118.1678","136.2","217.5","623","60.03","29"
"06/25/12 10:04:30","118.1785","136.8","217.65","630","60.03","30"
"06/25/12 10:09:30","118.1892","138.4","218.08","637","60.0","31"
"06/25/12 10:14:30","118.2","139.4","218.09","638","60.03","31"
"06/25/12 10:19:30","118.211","142.2","218.29","652","60.0","31"
"06/25/12 10:24:30","118.2222","144.9","217.62","664","60.03","32"
"06/25/12 10:29:29","118.2335","146.0","217.41","670","60.0","32"
"06/25/12 10:34:29","118.2449","148.1","218.21","671","60.03","32"
"06/25/12 10:39:30","118.2565","149.4","218.09","684","60.03","32"
"06/25/12 10:44:30","118.2681","149.2","218.17","680","60.0","32"
"06/25/12 10:49:30","118.2798","151.0","217.94","685","60.0","33"
"06/25/12 10:54:31","118.2916","151.4","218.29","693","60.03","33"
"06/25/12 10:59:29","118.3034","152.5","218.81","693","60.03","34"
"06/25/12 11:04:30","118.3152","152.8","217.5","700","60.03","34"
"06/25/12 11:09:30","118.3272","154.2","217.46","703","60.0","35"
"06/25/12 11:14:30","118.3393","156.9","218.36","712","60.0","35"
"06/25/12 11:19:30","118.3515","157.7","217.28","719","60.03","35"
"06/25/12 11:24:30","118.3637","157.8","217.13","723","60.0","35"
"06/25/12 11:29:31","118.3761","158.2","216.94","720","60.0","36"
"06/25/12 11:34:31","118.3883","156.7","217.65","718","60.0","36"
"06/25/12 11:39:29","118.4006","158.1","217.32","720","60.03","37"
"06/25/12 11:44:29","118.4128","158.2","217.45","721","60.0","37"
"06/25/12 11:49:31","118.4253","158.3","217.47","720","60.03","38"
"06/25/12 11:54:31","118.4378","162.7","217.52","739","60.03","37"
"06/25/12 11:59:29","118.4503","160.0","218.02","727","60.03","38"
"06/25/12 12:04:29","118.4629","163.7","218.35","742","60.03","37"
"06/25/12 12:09:30","118.4757","163.8","217.86","743","60.03","36"
"06/25/12 12:14:29","118.4884","162.9","217.25","740","60.0","37"
"06/25/12 12:19:30","118.5011","164.0","217.29","744","60.03","36"
"06/25/12 12:24:31","118.5138","163.4","217.54","745","60.03","36"
"06/25/12 12:29:30","118.5265","162.7","218.18","741","60.03","36"
"06/25/12 12:34:30","118.5392","162.9","217.79","740","60.0","37"
"06/25/12 12:39:30","118.5519","162.9","217.59","742","60.03","37"
"06/25/12 12:44:30","118.5647","163.8","216.95","750","60.0","36"
"06/25/12 12:49:30","118.5774","164.1","217.7","748","60.03","36"
"06/25/12 12:54:30","118.5902","164.0","218.08","746","60.03","36"
"06/25/12 12:59:30","118.603","162.9","217.85","739","60.0","36"
"06/25/12 13:04:31","118.6158","163.9","217.57","745","60.03","36"
"06/25/12 13:09:29","118.6284","161.6","218.29","734","60.0","36"
"06/25/12 13:14:29","118.641","160.9","217.49","731","60.0","36"
"06/25/12 13:19:30","118.6536","162.1","218.03","733","60.03","36"
"06/25/12 13:24:30","118.6661","159.6","217.93","724","60.0","36"
"06/25/12 13:29:31","118.6786","159.8","218.8","724","60.03","36"
"06/25/12 13:34:30","118.6908","158.5","218.4","718","60.0","37"
"06/25/12 13:39:30","118.7031","156.8","218.06","714","60.03","37"
"06/25/12 13:44:30","118.7155","158.7","218.54","721","60.03","36"
"06/25/12 13:49:31","118.7279","157.8","218.08","718","60.0","36"
"06/25/12 13:54:29","118.74","155.0","218.34","701","60.03","36"
"06/25/12 13:59:31","118.752","152.3","218.39","695","60.03","37"
"06/25/12 14:04:31","118.7638","151.2","218.46","692","60.0","37"
"06/25/12 14:09:29","118.7756","152.6","218.7","694","60.03","37"
"06/25/12 14:14:30","118.7873","149.6","219.25","680","60.03","37"
"06/25/12 14:19:30","118.799","148.5","218.7","674","60.0","37"
"06/25/12 14:24:31","118.8105","147.1","218.46","670","60.03","37"
"06/25/12 14:29:30","118.8219","145.9","219.14","668","60.0","37"
"06/25/12 14:34:30","118.8332","146.3","217.79","667","60.03","37"
"06/25/12 14:39:30","118.8447","146.7","217.27","672","60.03","36"
"06/25/12 14:44:30","118.8559","143.5","218.13","652","60.03","36"
"06/25/12 14:49:31","118.8671","142.1","217.81","653","60.03","35"
"06/25/12 14:54:30","118.878","139.3","218.34","640","60.03","35"
"06/25/12 14:59:29","118.8889","138.5","218.01","636","60.03","35"
"06/25/12 15:04:30","118.8996","138.3","217.79","634","60.0","34"
"06/25/12 15:09:29","118.9103","135.8","217.21","628","60.03","33"
"06/25/12 15:14:30","118.9207","133.9","216.53","619","60.0","33"
"06/25/12 15:19:31","118.9312","131.4","216.98","609","60.03","33"
"06/25/12 15:24:31","118.9412","128.1","217.48","595","60.03","33"
"06/25/12 15:29:30","118.9511","126.8","215.45","595","60.03","33"
"06/25/12 15:34:29","118.9609","125.4","217.16","584","60.07","32"
"06/25/12 15:39:30","118.9706","122.8","216.33","579","60.03","32"
"06/25/12 15:44:30","118.9801","121.4","216.17","569","60.03","32"
"06/25/12 15:49:29","118.9894","117.2","215.84","551","60.03","32"
"06/25/12 15:54:31","118.9984","114.6","216.25","541","60.03","32"
"06/25/12 15:59:31","119.0073","111.6","217.13","528","60.03","32"
"06/25/12 16:04:30","119.0158","109.4","217.49","516","60.07","32"
"06/25/12 16:09:31","119.0243","106.1","216.52","503","60.0","32"
"06/25/12 16:14:30","119.0324","103.7","216.49","488","60.0","32"
"06/25/12 16:19:30","119.0404","100.2","216.58","477","60.0","32"
"06/25/12 16:24:30","119.0481","98.1","215.83","468","60.03","31"
"06/25/12 16:29:29","119.0556","95.2","215.98","452","60.03","31"
"06/25/12 16:34:31","119.0629","91.3","216.26","442","60.0","31"
"06/25/12 16:39:29","119.0698","88.6","216.07","428","60.0","31"
"06/25/12 16:44:29","119.0765","85.9","216.35","417","60.0","31"
"06/25/12 16:49:30","119.0831","81.9","215.98","401","60.03","31"
"06/25/12 16:54:30","119.0893","78.2","216.04","384","60.03","31"
"06/25/12 16:59:30","119.0953","75.2","216.63","373","60.07","31"
"06/25/12 17:04:30","119.1011","72.1","215.97","356","60.03","31"
"06/25/12 17:09:30","119.1065","68.3","215.34","344","60.03","31"
"06/25/12 17:14:30","119.1116","64.6","214.89","329","60.03","31"
"06/25/12 17:19:30","119.1165","61.1","215.51","309","60.03","31"
"06/25/12 17:24:30","119.1207","65.2","214.93","341","60.03","31"
"06/25/12 17:29:30","119.1246","42.1","214.87","367","60.03","31"
"06/25/12 17:34:30","119.1285","61.6","215.35","349","60.07","31"
"06/25/12 17:39:30","119.1323","53.6","214.69","236","60.07","31"
"06/25/12 17:44:30","119.1357","49.5","214.59","347","60.03","31"
"06/25/12 17:49:30","119.1389","33.9","213.73","260","60.03","30"
"06/25/12 17:54:30","119.1419","41.4","213.55","161","60.03","30"
"06/25/12 17:59:30","119.1446","28.4","213.76","246","60.03","29"
"06/25/12 18:04:30","119.147","31.6","214.0","247","60.03","29"
"06/25/12 18:09:30","119.149","13.8","213.62","19","60.03","29"
"06/25/12 18:14:30","119.1508","27.6","213.16","58","60.03","29"
"06/25/12 18:19:31","119.1524","11.4","213.57","254","60.07","29"
"06/25/12 18:24:31","119.1537","14.1","213.52","9","60.03","29"
"06/25/12 18:29:29","119.1549","11.9","213.63","6","60.03","28"
"06/25/12 18:34:30","119.1559","11.1","214.08","168","60.03","28"
"06/25/12 18:39:29","119.1567","14.1","214.62","0","60.03","28"
"06/25/12 18:44:31","119.1574","0.0","214.13","0","60.03","28"
"06/25/12 18:49:29","119.1579","0.0","213.52","0","60.03","28"
"06/25/12 18:54:30","119.1584","0.0","213.23","1","60.03","27"
"06/25/12 18:59:31","119.1587","0.0","213.62","0","60.0","27"
"06/25/12 19:09:30","119.1592","14.1","213.82","0","60.03","27"
"06/26/12 05:59:34","119.1596","0.0","213.52","0","60.03","15"
"06/26/12 06:04:30","119.1596","0.0","214.73","0","60.03","16"
"06/26/12 06:29:30","119.1609","13.9","214.36","200","60.03","18"
"06/26/12 06:34:30","119.1616","10.1","214.1","1","60.0","18"
"06/26/12 06:39:30","119.1625","15.6","214.03","1","60.03","18"
"06/26/12 06:44:30","119.1637","12.7","214.17","2","60.03","19"
"06/26/12 06:49:29","119.165","25.6","214.48","45","59.96","19"
"06/26/12 06:54:30","119.1665","28.4","214.16","204","60.03","20"
"06/26/12 06:59:31","119.1683","15.0","214.3","226","60.03","20"
"06/26/12 07:04:30","119.1702","20.7","214.02","309","60.03","20"
"06/26/12 07:09:31","119.1726","27.1","213.8","80","60.03","20"
"06/26/12 07:14:29","119.1751","31.8","213.56","234","60.0","21"
"06/26/12 07:19:31","119.1779","33.0","213.72","95","60.03","22"
"06/26/12 07:24:30","119.181","48.4","214.48","125","60.0","22"
"06/26/12 07:29:30","119.1845","52.6","214.21","225","60.03","22"
"06/26/12 07:34:31","119.1881","49.4","213.63","364","60.0","22"
"06/26/12 07:39:30","119.1921","56.6","211.18","116","60.03","23"
"06/26/12 07:44:30","119.1963","56.6","214.29","98","60.03","23"
"06/26/12 07:49:31","119.2003","50.3","214.19","338","60.0","23"
"06/26/12 07:54:31","119.2048","64.8","216.33","329","60.07","24"
"06/26/12 07:59:29","119.21","68.8","216.55","342","60.03","24"
"06/26/12 08:04:29","119.2153","71.9","216.27","357","60.03","24"
"06/26/12 08:09:30","119.2211","75.8","215.61","374","60.0","25"
"06/26/12 08:14:31","119.227","78.5","216.28","388","60.03","25"
"06/26/12 08:19:31","119.2333","81.9","215.98","401","60.0","26"
"06/26/12 08:24:30","119.2398","85.4","215.88","416","60.0","26"
"06/26/12 08:29:31","119.2467","87.5","214.42","427","60.03","26"
"06/26/12 08:34:31","119.2536","91.5","214.38","442","60.0","26"
"06/26/12 08:39:31","119.261","96.3","215.55","463","60.0","27"
"06/26/12 08:44:30","119.2685","98.1","214.46","469","60.0","27"
"06/26/12 08:49:31","119.2762","101.1","213.92","486","60.07","27"
"06/26/12 08:54:31","119.2842","105.1","214.45","499","60.03","27"
"06/26/12 08:59:31","119.2925","107.6","216.86","505","60.03","28"
"06/26/12 09:04:31","119.3009","109.8","216.61","517","60.03","28"
"06/26/12 09:09:31","119.3096","112.6","217.34","530","60.03","28"
"06/26/12 09:14:30","119.3184","115.8","216.53","542","60.0","28"
"06/26/12 09:19:31","119.3276","117.6","215.45","557","60.03","29"
"06/26/12 09:24:30","119.3358","120.2","216.52","563","60.03","29"
"06/26/12 09:29:30","119.3451","109.0","216.61","517","60.03","29"
"06/26/12 09:34:30","119.3546","124.4","216.38","580","60.0","30"
"06/26/12 09:39:30","119.3643","126.1","216.98","587","60.03","30"
"06/26/12 09:44:30","119.3742","129.3","217.01","601","60.07","30"
"06/26/12 09:49:30","119.3843","131.1","217.04","602","60.0","30"
"06/26/12 09:54:31","119.3946","131.3","216.77","609","60.03","31"
"06/26/12 09:59:29","119.4049","135.2","218.12","621","60.03","31"
"06/26/12 10:04:30","119.4154","134.9","217.15","625","60.03","31"
"06/26/12 10:09:30","119.4261","137.0","217.28","633","60.0","32"
"06/26/12 10:14:31","119.4368","137.8","216.63","637","60.03","32"
"06/26/12 10:19:31","119.4477","139.8","215.65","650","60.03","32"
"06/26/12 10:24:30","119.4586","141.9","214.91","659","60.0","33"
"06/26/12 10:29:31","119.4697","142.9","217.13","659","60.03","33"
"06/26/12 10:34:30","119.4809","143.1","218.49","648","60.0","34"
"06/26/12 10:39:30","119.4921","144.0","217.89","657","60.0","35"
"06/26/12 10:44:30","119.5032","144.7","217.11","662","60.0","35"
"06/26/12 10:49:31","119.5146","146.1","217.44","669","60.07","36"
"06/26/12 10:54:31","119.526","147.0","218.23","669","60.03","36"
"06/26/12 10:59:30","119.5374","148.1","218.16","681","60.07","36"
"06/26/12 11:04:30","119.549","149.5","217.39","685","60.0","37"
"06/26/12 11:09:30","119.5608","149.9","216.85","686","60.0","37"
"06/26/12 11:14:31","119.5723","149.3","218.11","685","60.0","38"
"06/26/12 11:19:31","119.5841","153.4","217.97","699","60.0","38"
"06/26/12 11:24:31","119.596","153.8","217.41","703","60.0","38"
"06/26/12 11:29:31","119.6081","154.3","215.91","715","60.03","38"
"06/26/12 11:34:30","119.6199","153.6","216.68","709","60.03","38"
"06/26/12 11:39:30","119.632","155.7","217.28","714","60.0","38"
"06/26/12 11:44:31","119.6441","155.0","218.01","708","60.0","38"
"06/26/12 11:49:30","119.6561","154.5","218.05","704","60.0","38"
"06/26/12 11:54:31","119.6681","155.3","217.85","712","60.0","38"
"06/26/12 11:59:31","119.6803","158.0","217.99","718","60.07","38"
"06/26/12 12:04:31","119.6926","158.1","217.09","723","60.03","38"
"06/26/12 12:09:30","119.705","159.8","218.08","725","60.03","37"
"06/26/12 12:14:31","119.7174","159.6","218.09","716","60.03","38"
"06/26/12 12:19:29","119.7297","159.7","217.68","726","60.03","37"
"06/26/12 12:24:30","119.7421","156.9","216.98","716","60.03","38"
"06/26/12 12:29:30","119.7544","159.1","217.33","727","60.07","37"
"06/26/12 12:34:30","119.7668","157.8","217.39","719","60.0","38"
"06/26/12 12:39:30","119.779","153.5","218.12","703","60.03","38"
"06/26/12 12:44:31","119.791","154.6","217.72","707","60.03","38"
"06/26/12 12:49:29","119.8032","156.3","217.3","714","60.03","38"
"06/26/12 12:54:30","119.8153","154.6","218.69","694","60.03","38"
"06/26/12 12:59:30","119.8273","155.0","218.5","711","60.07","38"
"06/26/12 13:04:29","119.8395","157.0","217.69","712","60.03","38"
"06/26/12 13:09:31","119.8517","155.0","218.48","701","60.0","39"
"06/26/12 13:14:30","119.8637","154.5","218.49","704","60.03","39"
"06/26/12 13:19:30","119.8757","153.5","218.35","702","60.03","39"
"06/26/12 13:24:30","119.8877","152.1","217.6","696","60.0","39"
"06/26/12 13:29:31","119.8997","153.1","218.62","702","60.03","39"
"06/26/12 13:34:31","119.9115","148.5","218.49","683","60.03","40"
"06/26/12 13:39:31","119.9231","148.7","218.69","678","60.03","41"
"06/26/12 13:44:30","119.9345","148.2","218.53","679","60.03","41"
"06/26/12 13:49:31","119.9461","147.2","218.63","674","60.0","41"
"06/26/12 13:54:31","119.9575","145.2","218.2","667","60.0","41"
"06/26/12 13:59:30","119.9688","145.4","217.59","664","60.03","40"
"06/26/12 14:04:30","119.98","145.7","216.83","669","60.03","40"
"06/26/12 14:09:31","119.9915","146.6","216.85","662","60.0","40"
"06/26/12 14:14:30","120.0026","144.1","216.4","665","60.0","40"
"06/26/12 14:19:31","120.0138","143.2","216.73","660","60.03","40"
"06/26/12 14:24:30","120.0249","140.9","217.21","651","60.03","40"
"06/26/12 14:29:30","120.0359","143.3","217.16","659","60.03","39"
"06/26/12 14:34:31","120.0471","142.4","217.12","659","60.03","38"
"06/26/12 14:39:30","120.0582","140.1","216.92","647","60.0","37"
"06/26/12 14:44:31","120.069","138.9","218.0","637","60.0","37"
"06/26/12 14:49:31","120.0798","135.9","217.73","624","60.0","37"
"06/26/12 14:54:30","120.0902","132.9","216.7","618","60.03","37"
"06/26/12 14:59:31","120.1005","130.5","217.38","605","60.0","37"
"06/26/12 15:04:30","120.1106","128.7","217.42","598","60.03","37"
"06/26/12 15:09:31","120.1206","126.7","216.52","590","60.0","37"
"06/26/12 15:14:30","120.1304","125.1","216.92","585","59.96","37"
"06/26/12 15:19:30","120.14","123.2","217.01","571","60.03","38"
"06/26/12 15:24:30","120.1495","120.7","216.79","565","60.03","38"
"06/26/12 15:29:30","120.1589","118.2","215.83","556","60.0","38"
"06/26/12 15:34:30","120.168","116.2","216.78","542","60.03","38"
"06/26/12 15:39:31","120.177","113.4","216.34","529","60.03","38"
"06/26/12 15:44:30","120.1856","111.2","216.19","526","60.0","39"
"06/26/12 15:49:30","120.1943","109.6","215.1","521","60.0","38"
"06/26/12 15:54:31","120.2027","106.1","215.28","503","60.0","39"
"06/26/12 15:59:30","120.2108","103.2","215.35","494","60.03","39"
"06/26/12 16:04:30","120.2188","101.0","216.62","480","60.0","39"
"06/26/12 16:09:31","120.2265","97.8","215.9","472","60.07","39"
"06/26/12 16:14:31","120.234","96.0","215.74","459","60.0","39"
"06/26/12 16:19:31","120.2414","93.4","214.65","452","60.03","39"
"06/26/12 16:24:31","120.2485","90.6","214.17","441","60.0","40"
"06/26/12 16:29:31","120.2555","87.8","214.83","429","60.03","39"
"06/26/12 16:34:31","120.2622","84.8","214.51","413","60.03","40"
"06/26/12 16:39:30","120.2687","81.5","215.45","402","60.0","40"
"06/26/12 16:44:30","120.275","79.7","214.6","392","60.0","39"
"06/26/12 16:49:31","120.281","77.1","214.04","384","60.0","38"
"06/26/12 16:54:31","120.2869","75.3","215.52","376","60.03","36"
"06/26/12 16:59:30","120.2926","72.1","215.13","361","60.03","35"
"06/26/12 17:04:30","120.2981","69.1","215.72","347","60.03","34"
"06/26/12 17:09:30","120.3032","53.6","215.24","401","60.0","34"
"06/26/12 17:14:31","120.3082","63.9","215.76","322","60.03","34"
"06/26/12 17:19:31","120.3131","60.1","214.79","307","60.03","33"
"06/26/12 17:24:30","120.317","41.8","214.84","424","60.03","32"
"06/26/12 17:29:31","120.3208","38.3","214.27","104","60.03","32"
"06/26/12 17:34:31","120.3226","18.7","214.03","30","60.03","31"
"06/26/12 17:39:30","120.3245","24.3","213.86","143","60.03","30"
"06/26/12 17:44:30","120.3265","25.4","214.91","74","60.03","29"
"06/26/12 17:49:30","120.3288","25.9","214.55","67","60.03","29"
"06/26/12 17:54:30","120.3311","35.3","214.11","255","60.0","28"
"06/26/12 17:59:31","120.3336","27.4","214.2","68","60.07","28"
"06/26/12 18:04:30","120.3359","33.5","213.21","212","60.03","27"
"06/26/12 18:09:31","120.3381","38.9","212.67","256","60.03","27"
"06/26/12 18:14:30","120.3402","33.4","212.17","50","60.03","27"
"06/26/12 18:19:31","120.342","12.1","212.77","132","60.03","27"
"06/26/12 18:32:46","120.3464","12.4","213.54","93","60.03","26"
"06/26/12 18:37:47","120.3481","19.5","213.42","250","60.03","26"
"06/26/12 18:42:47","120.3497","32.3","213.54","60","60.0","26"
"06/26/12 18:47:45","120.3514","12.4","213.63","27","60.03","26"
"06/26/12 18:52:45","120.3529","23.2","213.52","66","60.07","26"
"06/26/12 18:57:46","120.3538","11.5","213.18","227","60.03","27"
"06/26/12 19:02:46","120.3544","13.7","213.61","40","60.0","27"
"06/26/12 19:07:46","120.355","14.9","213.56","30","60.0","26"
"06/26/12 19:12:46","120.3556","0.0","213.95","0","60.0","26"
"06/26/12 19:17:46","120.3561","10.7","214.21","20","60.0","26"
"06/26/12 19:22:46","120.3565","5.2","213.59","0","60.07","26"
"06/26/12 19:27:46","120.357","0.0","213.74","0","60.03","26"
"06/26/12 19:32:45","120.3574","14.7","213.81","76","60.03","26"
"06/26/12 19:37:46","120.3579","0.0","212.74","0","60.03","26"
"06/26/12 19:42:46","120.3583","12.8","213.44","9","60.03","25"
"06/26/12 20:07:49","120.3583","0.0","213.3","0","60.03","22"
"06/27/12 06:12:47","120.3594","14.3","213.89","244","60.03","17"
"06/27/12 06:17:47","120.3597","14.3","214.32","0","60.03","17"
"06/27/12 06:22:47","120.3602","7.3","214.04","0","60.0","17"
"06/27/12 06:27:46","120.3608","5.9","213.73","0","60.03","18"
"06/27/12 06:32:46","120.3617","15.4","214.75","7","60.0","18"
"06/27/12 06:37:46","120.3629","15.7","214.43","138","60.03","19"
"06/27/12 06:42:47","120.3643","13.7","214.43","165","60.0","19"
"06/27/12 06:47:46","120.3656","28.0","213.83","230","60.0","19"
"06/27/12 06:52:46","120.3673","33.1","214.59","233","60.03","20"
"06/27/12 06:57:47","120.3688","12.0","215.21","14","60.03","20"
"06/27/12 07:02:46","120.3708","36.4","215.64","120","60.0","21"
"06/27/12 07:07:47","120.3734","12.9","213.66","20","60.03","22"
"06/27/12 07:12:47","120.3757","38.0","213.55","94","60.0","22"
"06/27/12 07:17:46","120.3774","17.6","212.41","134","60.07","23"
"06/27/12 07:22:46","120.3787","12.8","212.16","146","60.07","23"
"06/27/12 07:27:46","120.3801","20.4","212.32","194","60.03","23"
"06/27/12 07:32:46","120.382","12.4","214.71","150","60.03","23"
"06/27/12 07:37:46","120.3835","22.4","215.03","23","60.0","23"
"06/27/12 07:42:47","120.385","10.2","214.71","75","60.03","24"
"06/27/12 07:47:47","120.3862","11.5","213.38","234","60.0","24"
"06/27/12 07:52:48","120.3878","22.1","212.54","282","60.03","24"
"06/27/12 07:57:47","120.3901","35.2","213.56","90","60.03","24"
"06/27/12 08:02:46","120.3938","67.9","214.67","338","60.03","25"
"06/27/12 08:07:47","120.3965","37.3","214.02","110","60.03","25"
"06/27/12 08:12:46","120.3998","50.5","214.09","104","60.03","25"
"06/27/12 08:17:47","120.4045","69.6","214.62","348","60.0","26"
"06/27/12 08:22:46","120.4109","43.3","214.82","401","60.03","27"
"06/27/12 08:27:47","120.414","32.2","213.17","78","60.03","27"
"06/27/12 08:32:46","120.4164","35.9","212.84","191","60.0","27"
"06/27/12 08:37:46","120.4189","37.1","213.75","209","60.0","27"
"06/27/12 08:42:47","120.4246","64.5","214.33","327","60.03","28"
"06/27/12 08:47:47","120.4283","42.4","214.22","212","60.0","28"
"06/27/12 08:52:47","120.431","30.6","213.91","47","60.03","28"
"06/27/12 08:57:46","120.4331","35.4","213.98","165","60.03","28"
"06/27/12 09:02:47","120.4355","35.9","214.21","205","60.0","28"
"06/27/12 09:07:46","120.438","33.3","214.04","213","60.03","28"
"06/27/12 09:12:48","120.4408","44.7","214.61","208","60.03","28"
