"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/27/12 09:17:46","120.4441","47.2","213.51","112","60.03","28"
"06/27/12 09:22:47","120.4482","63.1","214.01","323","60.03","28"
"06/27/12 09:27:46","120.4525","59.1","215.36","390","60.03","29"
"06/27/12 09:32:47","120.4574","64.9","214.89","329","60.0","29"
"06/27/12 09:37:47","120.4625","51.1","214.85","215","60.03","29"
"06/27/12 09:42:47","120.4683","86.4","216.62","416","60.03","30"
"06/27/12 09:47:46","120.4766","122.4","216.95","570","60.0","31"
"06/27/12 09:52:46","120.486","82.3","215.43","405","60.03","32"
"06/27/12 09:57:47","120.4938","91.2","215.3","437","60.03","32"
"06/27/12 10:02:47","120.5001","72.2","214.53","361","60.03","32"
"06/27/12 10:07:47","120.5061","76.3","215.07","380","60.03","33"
"06/27/12 10:12:46","120.5124","83.4","214.28","409","60.03","33"
"06/27/12 10:17:47","120.5196","91.5","214.43","442","60.0","34"
"06/27/12 10:22:46","120.5261","76.1","214.14","374","60.03","34"
"06/27/12 10:27:47","120.5324","72.8","212.42","368","60.0","34"
"06/27/12 10:32:46","120.5393","90.9","213.39","442","60.03","34"
"06/27/12 10:37:47","120.5477","94.0","214.76","454","60.0","34"
"06/27/12 10:42:46","120.5568","97.2","214.59","466","60.03","35"
"06/27/12 10:47:47","120.5667","117.1","215.92","549","60.0","36"
"06/27/12 10:52:48","120.5745","119.0","216.51","557","60.03","36"
"06/27/12 10:57:46","120.582","87.5","215.72","425","60.03","36"
"06/27/12 11:02:47","120.5897","103.8","215.33","494","60.03","37"
"06/27/12 11:07:47","120.598","111.6","215.71","529","60.03","37"
"06/27/12 11:12:46","120.6097","118.9","216.53","563","60.03","38"
"06/27/12 11:17:47","120.6207","140.0","217.43","644","60.03","39"
"06/27/12 11:22:47","120.629","153.9","217.74","703","60.0","39"
"06/27/12 11:27:46","120.6396","108.2","216.06","515","60.03","39"
"06/27/12 11:32:47","120.6475","98.1","216.02","466","60.0","39"
"06/27/12 11:37:46","120.6571","162.8","217.55","739","60.0","39"
"06/27/12 11:42:48","120.6692","147.9","217.61","677","60.0","40"
"06/27/12 11:47:48","120.6806","147.9","217.39","676","60.0","41"
"06/27/12 11:52:47","120.6918","147.1","217.44","672","60.0","41"
"06/27/12 11:57:47","120.7031","147.1","216.59","672","60.07","41"
"06/27/12 12:02:46","120.7145","146.6","217.15","668","60.0","42"
"06/27/12 12:07:48","120.726","147.0","217.39","671","60.0","43"
"06/27/12 12:12:47","120.7376","149.2","217.5","680","60.0","43"
"06/27/12 12:17:47","120.7491","146.5","217.18","671","60.0","43"
"06/27/12 12:22:47","120.7602","142.0","216.29","659","60.0","43"
"06/27/12 12:27:47","120.7707","143.8","216.25","664","60.0","43"
"06/27/12 12:32:46","120.7818","146.7","216.96","676","60.03","43"
"06/27/12 12:37:47","120.7935","149.2","217.46","685","60.03","43"
"06/27/12 12:42:48","120.8031","141.4","218.0","650","60.0","43"
"06/27/12 12:47:48","120.814","146.1","217.53","670","60.0","43"
"06/27/12 12:52:47","120.8251","138.0","216.2","633","60.0","43"
"06/27/12 12:57:47","120.836","150.1","216.93","685","60.03","43"
"06/27/12 13:02:48","120.8474","147.0","217.34","673","60.03","43"
"06/27/12 13:07:46","120.859","149.8","216.99","689","60.0","44"
"06/27/12 13:12:47","120.8708","150.7","217.25","691","60.03","44"
"06/27/12 13:17:47","120.8825","149.1","217.29","681","60.0","43"
"06/27/12 13:22:47","120.8941","145.9","217.75","669","60.03","44"
"06/27/12 13:27:47","120.9056","146.7","217.5","675","60.0","43"
"06/27/12 13:32:47","120.917","146.9","217.07","671","60.0","44"
"06/27/12 13:37:46","120.9284","145.1","217.32","669","60.0","44"
"06/27/12 13:42:47","120.9397","143.8","217.34","661","60.0","44"
"06/27/12 13:47:47","120.9508","141.5","217.59","656","60.03","44"
"06/27/12 13:52:46","120.9619","143.4","217.69","663","60.0","43"
"06/27/12 13:57:46","120.973","141.1","217.51","649","60.03","43"
"06/27/12 14:02:47","120.984","140.5","217.97","645","60.03","43"
"06/27/12 14:07:47","120.9949","140.2","218.31","645","60.0","43"
"06/27/12 14:12:47","121.0058","139.7","218.12","644","60.03","43"
"06/27/12 14:17:48","121.0166","135.8","216.9","625","60.0","43"
"06/27/12 14:22:46","121.0271","135.9","218.09","624","60.0","43"
"06/27/12 14:27:46","121.0376","135.1","218.66","618","60.0","43"
"06/27/12 14:32:47","121.048","132.6","217.67","613","60.03","43"
"06/27/12 14:37:46","121.0583","131.7","217.59","605","60.03","43"
"06/27/12 14:42:47","121.0686","130.6","217.16","605","60.0","43"
"06/27/12 14:47:48","121.0786","129.6","217.83","602","60.0","43"
"06/27/12 14:52:47","121.0887","127.7","217.73","586","60.0","43"
"06/27/12 14:57:47","121.0985","127.0","216.84","591","60.07","43"
"06/27/12 15:02:46","121.1083","125.8","217.27","587","60.03","42"
"06/27/12 15:07:47","121.1179","128.8","217.88","593","60.0","42"
"06/27/12 15:12:46","121.1258","129.2","217.12","600","60.0","41"
"06/27/12 15:17:48","121.1356","124.4","217.34","578","60.0","42"
"06/27/12 15:22:47","121.1445","128.1","217.48","591","60.03","42"
"06/27/12 15:27:47","121.1535","121.0","216.28","566","60.0","42"
"06/27/12 15:32:47","121.1627","114.4","216.42","532","60.0","42"
"06/27/12 15:37:47","121.1709","101.4","216.42","481","60.0","42"
"06/27/12 15:42:47","121.1777","97.6","216.23","464","60.0","42"
"06/27/12 15:47:46","121.1859","110.1","215.6","518","60.0","42"
"06/27/12 15:52:46","121.1944","105.4","215.43","502","60.0","42"
"06/27/12 15:57:47","121.2022","100.2","215.31","481","60.03","42"
"06/27/12 16:02:48","121.2102","101.0","215.28","479","60.0","41"
"06/27/12 16:07:47","121.2179","98.1","216.63","470","60.03","41"
"06/27/12 16:12:47","121.2255","95.7","215.58","461","60.0","40"
"06/27/12 16:17:47","121.2328","91.8","215.5","442","60.0","41"
"06/27/12 16:22:47","121.2398","89.0","215.57","435","60.03","40"
"06/27/12 16:27:46","121.2466","87.3","215.22","420","60.03","40"
"06/27/12 16:32:48","121.2534","84.5","215.51","410","60.03","40"
"06/27/12 16:37:46","121.2597","81.3","215.15","394","60.03","40"
"06/27/12 16:42:46","121.2659","77.9","214.98","383","60.0","40"
"06/27/12 16:47:47","121.2718","74.1","215.68","367","60.03","40"
"06/27/12 16:52:46","121.2774","70.9","214.89","353","60.0","40"
"06/27/12 17:02:48","121.288","64.3","214.52","328","60.03","40"
"06/27/12 17:07:47","121.2929","61.8","215.39","315","60.0","40"
"06/27/12 17:12:47","121.2972","60.7","215.47","325","60.03","40"
"06/27/12 17:17:47","121.3011","47.2","214.67","387","60.0","40"
"06/27/12 17:22:46","121.305","54.0","215.64","306","60.0","39"
"06/27/12 17:27:47","121.3089","44.4","215.34","310","60.0","39"
"06/27/12 17:32:48","121.3125","39.6","214.46","252","60.03","38"
"06/27/12 17:37:46","121.3159","37.8","214.26","224","60.03","38"
"06/27/12 17:42:47","121.3191","44.0","214.59","264","60.03","38"
"06/27/12 17:47:47","121.3221","31.3","214.24","270","60.03","38"
"06/27/12 17:52:46","121.3249","39.7","214.28","110","60.03","37"
"06/27/12 17:57:47","121.3275","28.9","214.64","189","60.07","37"
"06/27/12 18:02:46","121.3299","34.4","213.73","118","60.03","36"
"06/27/12 18:07:47","121.3321","30.4","214.1","44","60.0","36"
"06/27/12 18:12:47","121.334","22.4","214.7","256","60.03","36"
"06/27/12 18:17:47","121.3358","21.9","214.17","176","60.03","36"
"06/27/12 18:22:47","121.3373","26.5","214.25","82","60.03","35"
"06/27/12 18:27:46","121.3387","11.9","214.14","224","60.0","35"
"06/27/12 18:32:46","121.34","15.8","214.41","196","60.03","35"
"06/27/12 18:37:46","121.3412","12.4","213.31","2","60.03","34"
"06/27/12 18:42:47","121.3422","13.5","213.68","6","60.0","34"
"06/27/12 18:47:47","121.3431","11.0","213.82","0","60.03","34"
"06/27/12 18:52:46","121.3438","0.0","213.76","10","60.03","33"
"06/27/12 18:57:47","121.3444","11.7","213.31","21","60.03","33"
"06/27/12 19:02:47","121.3449","12.4","214.02","1","60.0","33"
"06/27/12 19:07:46","121.3453","9.2","213.93","0","60.03","33"
"06/27/12 19:12:46","121.3458","7.4","214.25","0","60.03","32"
"06/27/12 19:17:47","121.3462","13.2","214.56","15","60.03","32"
"06/27/12 19:22:47","121.3465","0.0","214.21","81","60.07","32"
"06/28/12 06:16:20","121.3468","0.0","213.44","0","60.03","23"
"06/28/12 06:26:21","121.3473","0.0","212.96","0","60.03","23"
"06/28/12 06:31:24","121.3476","0.0","213.37","166","60.03","23"
"06/28/12 06:36:21","121.348","13.8","213.53","22","60.0","23"
"06/28/12 06:41:22","121.3487","14.3","213.78","5","60.07","23"
"06/28/12 06:46:21","121.3494","13.1","214.01","248","60.03","23"
"06/28/12 06:51:20","121.3506","12.9","213.92","4","60.0","23"
"06/28/12 06:56:20","121.3522","25.3","214.36","253","60.0","23"
"06/28/12 07:01:21","121.3546","13.1","213.22","121","60.0","23"
"06/28/12 07:06:21","121.3558","16.6","212.24","10","60.0","23"
"06/28/12 07:11:21","121.3567","10.5","213.15","7","60.03","23"
"06/28/12 07:16:21","121.3576","15.0","213.92","17","60.0","23"
"06/28/12 07:21:22","121.3591","47.8","213.77","132","60.03","23"
"06/28/12 07:26:22","121.3623","32.7","214.19","60","60.0","23"
"06/28/12 07:31:21","121.3652","59.4","214.86","261","60.03","23"
"06/28/12 07:36:22","121.3674","18.3","214.98","19","60.03","23"
"06/28/12 07:41:22","121.3687","15.5","214.14","16","60.03","23"
"06/28/12 07:46:21","121.3701","14.4","213.75","16","60.03","23"
"06/28/12 07:51:21","121.3721","43.1","214.54","238","60.03","23"
"06/28/12 07:56:21","121.3748","37.1","215.23","196","60.0","23"
"06/28/12 08:01:21","121.3773","26.3","215.28","88","60.03","23"
"06/28/12 08:06:22","121.3802","74.9","215.66","368","59.96","24"
"06/28/12 08:11:21","121.3839","23.5","214.14","237","60.0","24"
"06/28/12 08:16:21","121.3857","24.8","213.83","101","60.0","24"
"06/28/12 08:21:21","121.388","31.4","213.6","80","60.03","24"
"06/28/12 08:26:22","121.3919","18.3","213.95","247","60.0","24"
"06/28/12 08:31:21","121.3934","14.3","213.2","12","60.0","24"
"06/28/12 08:36:21","121.3947","21.8","212.89","60","60.03","23"
"06/28/12 08:41:20","121.3963","13.8","211.97","35","60.03","23"
"06/28/12 08:46:21","121.3979","12.7","211.32","222","60.03","23"
"06/28/12 08:51:20","121.3998","33.1","213.23","267","60.03","23"
"06/28/12 09:01:21","121.4042","29.4","215.3","102","60.07","23"
"06/28/12 09:06:21","121.4069","32.2","215.24","124","60.03","23"
"06/28/12 09:11:21","121.4105","34.7","215.3","117","60.0","24"
"06/28/12 09:16:20","121.4152","112.3","216.77","526","60.0","24"
"06/28/12 09:21:21","121.4213","116.8","218.07","545","60.0","25"
"06/28/12 09:26:21","121.43","119.5","216.11","556","60.03","26"
"06/28/12 09:31:22","121.4391","122.9","216.66","576","60.0","27"
"06/28/12 09:36:21","121.4485","113.4","216.58","531","60.0","28"
"06/28/12 09:41:21","121.4576","125.6","215.96","584","60.0","28"
"06/28/12 09:46:22","121.4673","125.7","216.32","587","60.0","29"
"06/28/12 09:51:22","121.4768","45.3","214.63","221","60.03","30"
"06/28/12 09:56:21","121.484","38.8","213.91","254","60.03","29"
"06/28/12 10:01:20","121.4911","147.4","214.7","681","60.0","30"
"06/28/12 10:06:22","121.4994","66.5","213.42","336","60.03","30"
"06/28/12 10:11:22","121.5087","136.2","216.37","630","60.03","30"
"06/28/12 10:16:21","121.5157","96.1","216.36","461","60.07","30"
"06/28/12 10:21:20","121.5261","132.8","217.64","614","60.03","31"
"06/28/12 10:26:21","121.5332","44.9","214.03","243","60.0","31"
"06/28/12 10:31:21","121.5378","64.7","215.12","328","60.0","30"
"06/28/12 10:36:21","121.543","63.0","214.65","319","60.0","30"
"06/28/12 10:41:20","121.5474","47.7","213.89","174","60.03","29"
"06/28/12 10:46:20","121.5535","84.8","214.9","415","60.0","30"
"06/28/12 10:51:20","121.5592","67.7","215.34","338","60.03","30"
"06/28/12 10:56:21","121.5656","86.6","215.71","422","60.03","30"
"06/28/12 11:01:22","121.5746","75.2","214.95","374","60.03","31"
"06/28/12 11:06:20","121.5811","73.5","214.97","363","60.0","31"
"06/28/12 11:11:20","121.5872","73.7","211.9","370","60.0","31"
"06/28/12 11:16:20","121.5924","63.8","213.5","328","60.0","31"
"06/28/12 11:21:20","121.5986","107.4","215.36","507","60.0","31"
"06/28/12 11:26:20","121.6068","80.7","214.64","396","60.0","31"
"06/28/12 11:31:21","121.6127","73.5","215.92","364","60.0","31"
"06/28/12 11:36:21","121.6185","72.0","216.33","353","60.0","31"
"06/28/12 11:41:22","121.6241","78.3","216.82","381","60.0","31"
"06/28/12 11:46:20","121.6303","71.9","215.08","357","60.03","30"
"06/28/12 11:51:20","121.6361","79.8","214.73","388","60.0","30"
"06/28/12 11:56:20","121.6429","79.9","214.82","392","60.0","30"
"06/28/12 12:01:21","121.6511","119.8","217.35","556","60.03","31"
"06/28/12 12:06:20","121.6597","101.3","215.19","483","60.0","30"
"06/28/12 12:11:20","121.668","130.4","215.07","609","60.03","31"
"06/28/12 12:16:21","121.6768","88.4","214.23","433","60.03","31"
"06/28/12 12:21:22","121.6837","97.1","215.27","465","60.03","31"
"06/28/12 12:26:22","121.6919","103.7","215.39","498","60.0","31"
"06/28/12 12:31:22","121.7005","98.0","214.98","468","60.0","31"
"06/28/12 12:36:22","121.7081","98.6","215.68","470","60.0","31"
"06/28/12 12:41:22","121.7176","125.2","215.2","589","60.0","31"
"06/28/12 12:46:22","121.7274","124.9","215.81","581","60.0","32"
"06/28/12 12:51:22","121.738","160.0","216.47","737","60.03","32"
"06/28/12 12:56:21","121.7503","137.0","215.66","633","60.03","33"
"06/28/12 13:01:20","121.7603","101.2","215.88","483","60.0","33"
"06/28/12 13:06:21","121.7701","101.8","216.12","484","60.0","33"
"06/28/12 13:11:20","121.7771","105.6","216.06","500","60.03","32"
"06/28/12 13:16:20","121.7863","133.8","216.98","616","60.03","33"
"06/28/12 13:21:21","121.7863","162.5","218.2","742","60.03","32"
"06/28/12 13:26:21","121.7985","166.3","217.16","757","60.0","33"
"06/28/12 13:31:22","121.811","157.1","216.84","722","60.0","34"
"06/28/12 13:36:20","121.8231","155.2","215.39","716","60.03","34"
"06/28/12 13:41:20","121.8351","152.6","215.13","704","60.0","34"
"06/28/12 13:46:21","121.847","151.7","216.58","696","60.03","35"
"06/28/12 13:51:21","121.8587","149.0","218.19","682","60.07","36"
"06/28/12 13:56:21","121.8705","150.0","217.62","686","60.0","35"
"06/28/12 14:01:22","121.8822","150.3","217.93","684","60.03","35"
"06/28/12 14:06:22","121.8939","149.6","216.81","690","60.03","35"
"06/28/12 14:11:21","121.9054","148.1","216.69","675","60.0","35"
"06/28/12 14:16:21","121.9168","144.2","216.2","665","59.96","35"
"06/28/12 14:21:21","121.928","142.6","216.95","653","60.0","36"
"06/28/12 14:26:21","121.939","140.4","216.64","649","60.03","36"
"06/28/12 14:31:21","121.9499","139.2","217.02","642","60.03","35"
"06/28/12 14:36:21","121.9606","138.6","216.71","642","60.0","36"
"06/28/12 14:41:22","121.9714","137.4","216.69","639","60.0","36"
"06/28/12 14:46:22","121.9821","138.1","217.16","632","60.03","36"
"06/28/12 14:51:20","121.9929","137.8","218.26","629","60.0","36"
"06/28/12 14:56:21","122.0035","134.5","217.31","622","60.07","36"
"06/28/12 15:01:21","122.0139","131.3","216.75","611","60.0","36"
"06/28/12 15:06:21","122.0242","130.4","217.38","600","60.0","36"
"06/28/12 15:11:21","122.0344","130.9","215.57","613","60.03","35"
"06/28/12 15:16:21","122.0445","128.3","215.9","599","60.0","35"
"06/28/12 15:21:21","122.0544","124.7","215.89","583","60.0","36"
"06/28/12 15:26:22","122.0642","124.1","215.85","581","60.03","35"
"06/28/12 15:31:20","122.0737","122.5","215.23","577","60.03","36"
"06/28/12 15:36:21","122.0833","121.3","214.78","572","60.0","35"
"06/28/12 15:41:21","122.0927","119.0","215.06","557","60.0","35"
"06/28/12 15:46:20","122.1018","116.6","216.46","548","60.0","35"
"06/28/12 15:51:21","122.1108","114.6","215.38","540","60.0","35"
"06/28/12 15:56:20","122.1196","112.7","215.54","526","60.03","34"
"06/28/12 16:01:21","122.1283","109.6","215.03","520","60.0","34"
"06/28/12 16:06:20","122.1367","105.4","215.38","499","60.0","34"
"06/28/12 16:11:21","122.1448","102.9","215.16","493","60.0","34"
"06/28/12 16:16:20","122.1527","101.4","215.56","480","60.0","34"
"06/28/12 16:21:22","122.1605","97.9","214.68","471","60.03","34"
"06/28/12 16:26:21","122.168","95.3","215.22","458","60.0","34"
"06/28/12 16:31:22","122.1754","92.0","215.44","446","60.03","34"
"06/28/12 16:36:21","122.1824","89.1","215.25","431","60.03","34"
"06/28/12 16:41:21","122.1892","85.8","215.41","417","60.0","33"
"06/28/12 16:46:22","122.1957","82.6","215.37","403","60.0","33"
"06/28/12 16:51:22","122.202","78.5","215.42","389","60.0","33"
"06/28/12 16:56:21","122.208","75.9","215.79","376","60.03","33"
"06/28/12 17:01:21","122.2138","72.4","216.16","361","60.0","33"
"06/28/12 17:06:22","122.2193","67.8","215.06","342","60.03","33"
"06/28/12 17:11:22","122.2244","65.8","215.66","333","60.0","33"
"06/28/12 17:16:21","122.2294","62.0","215.44","317","60.0","33"
"06/28/12 17:21:21","122.2339","41.6","214.69","369","60.0","33"
"06/28/12 17:26:21","122.2379","55.7","215.08","200","60.03","32"
"06/28/12 17:31:22","122.2418","37.4","215.58","243","60.03","32"
"06/28/12 17:36:21","122.2456","51.6","214.9","119","60.0","32"
"06/28/12 17:41:22","122.2493","39.9","214.09","283","60.03","32"
"06/28/12 17:46:20","122.2526","35.8","214.08","352","60.0","32"
"06/28/12 17:51:20","122.2557","33.0","213.9","103","60.0","32"
"06/28/12 17:56:20","122.2585","29.9","213.44","187","60.03","32"
"06/28/12 18:01:22","122.261","27.5","213.48","109","60.0","32"
"06/28/12 18:06:20","122.2633","26.1","213.46","227","60.0","32"
"06/28/12 18:11:21","122.2653","15.7","213.83","59","60.03","32"
"06/28/12 18:16:21","122.2671","28.6","213.86","56","60.03","31"
"06/28/12 18:21:22","122.2687","24.9","214.17","208","60.03","31"
"06/28/12 18:26:21","122.27","23.2","213.87","179","60.03","31"
"06/28/12 18:31:22","122.271","15.1","214.3","11","60.03","31"
"06/28/12 18:36:21","122.2719","7.1","214.96","270","60.03","31"
"06/28/12 18:41:22","122.2727","15.2","213.5","0","60.03","31"
"06/28/12 18:46:22","122.2733","0.0","213.15","3","60.03","30"
"06/28/12 18:51:20","122.2737","14.5","212.91","12","60.03","30"
"06/28/12 18:56:20","122.2741","6.2","214.19","191","60.07","30"
"06/28/12 19:01:21","122.2743","0.0","213.89","0","60.0","30"
"06/29/12 06:26:22","122.275","0.0","213.32","0","60.0","21"
"06/29/12 06:31:22","122.2757","0.0","212.97","0","60.0","22"
"06/29/12 06:36:21","122.2764","6.2","212.81","192","60.03","22"
"06/29/12 06:41:21","122.2774","13.4","212.84","5","60.03","22"
"06/29/12 06:46:22","122.2785","12.7","209.64","175","60.0","22"
"06/29/12 06:51:21","122.2798","13.5","212.85","217","60.03","23"
"06/29/12 06:56:22","122.2813","19.8","213.44","119","60.0","23"
"06/29/12 07:01:22","122.2831","24.7","212.83","288","60.0","23"
"06/29/12 07:06:21","122.2852","22.4","212.98","269","60.03","23"
"06/29/12 07:11:21","122.2875","28.5","212.42","104","60.0","23"
"06/29/12 07:16:22","122.29","39.0","213.44","226","60.03","24"
"06/29/12 07:21:21","122.2929","44.5","213.54","89","60.0","24"
"06/29/12 07:26:21","122.2961","46.1","213.53","177","60.03","24"
"06/29/12 07:31:21","122.2995","39.4","213.38","131","60.0","24"
"06/29/12 07:36:22","122.3033","40.3","214.2","163","60.03","24"
"06/29/12 07:41:21","122.3074","65.4","213.77","316","60.0","25"
"06/29/12 07:46:21","122.3116","58.7","213.62","401","60.03","25"
"06/29/12 07:51:22","122.3156","48.6","211.95","222","60.0","25"
"06/29/12 07:56:21","122.3199","65.2","214.12","330","60.03","25"
"06/29/12 08:01:21","122.3251","69.0","214.12","344","60.03","25"
"06/29/12 08:06:21","122.3307","73.3","214.86","362","60.0","26"
"06/29/12 08:11:22","122.3366","76.5","214.37","381","60.0","26"
"06/29/12 08:16:21","122.3427","80.6","214.1","399","60.03","26"
"06/29/12 08:21:22","122.3492","85.1","214.05","418","60.03","26"
"06/29/12 08:26:21","122.3559","89.3","214.38","434","60.0","27"
"06/29/12 08:31:22","122.363","93.3","214.55","452","60.03","27"
"06/29/12 08:36:21","122.3704","96.7","214.35","467","60.03","27"
"06/29/12 08:41:22","122.3781","99.7","214.39","478","60.0","28"
"06/29/12 08:46:22","122.3859","102.2","219.48","479","60.0","28"
"06/29/12 08:51:21","122.3939","104.3","215.55","497","60.07","28"
"06/29/12 08:56:21","122.4021","109.8","216.36","515","60.03","28"
"06/29/12 09:01:21","122.4107","111.0","213.35","529","60.03","28"
"06/29/12 09:06:24","122.4195","114.0","215.43","539","60.03","28"
"06/29/12 09:11:22","122.4283","115.2","215.97","542","60.0","28"
"06/29/12 09:16:22","122.4369","122.4","216.36","573","60.07","29"
"06/29/12 09:21:21","122.4464","123.3","216.59","578","60.03","29"
"06/29/12 09:26:23","122.4561","125.3","216.03","584","60.0","29"
"06/29/12 09:31:21","122.466","128.6","216.86","595","60.03","30"
"06/29/12 09:36:21","122.4761","133.0","216.22","617","59.96","30"
"06/29/12 09:41:22","122.4867","137.1","216.38","634","60.03","30"
"06/29/12 09:46:21","122.4972","140.7","216.3","654","60.03","30"
"06/29/12 09:51:21","122.5071","98.6","216.4","473","60.03","30"
"06/29/12 09:56:21","122.5172","138.3","216.61","637","60.03","30"
"06/29/12 10:01:22","122.528","139.1","216.84","642","60.03","30"
"06/29/12 10:06:22","122.5389","140.1","216.03","653","60.03","30"
"06/29/12 10:11:22","122.5499","141.6","216.54","653","60.0","30"
"06/29/12 10:16:22","122.561","143.3","217.16","658","60.07","31"
"06/29/12 10:21:21","122.5722","144.8","216.78","666","60.03","31"
"06/29/12 10:26:21","122.5835","145.9","217.16","665","60.03","31"
"06/29/12 10:31:22","122.595","148.5","217.12","679","60.03","31"
"06/29/12 10:36:21","122.6064","148.6","215.44","687","60.03","32"
"06/29/12 10:41:21","122.6181","151.0","215.57","695","60.0","32"
"06/29/12 10:46:21","122.6299","151.4","216.37","701","60.03","32"
"06/29/12 10:51:21","122.6418","151.8","216.48","699","60.0","32"
"06/29/12 10:56:22","122.6537","153.5","216.4","701","60.0","33"
"06/29/12 11:01:21","122.6656","153.4","216.27","706","60.03","33"
"06/29/12 11:06:22","122.6777","155.7","217.67","705","60.0","33"
"06/29/12 11:11:23","122.6899","156.4","217.73","713","60.03","33"
"06/29/12 11:16:23","122.7021","156.8","216.98","718","60.0","33"
"06/29/12 11:21:22","122.7144","157.7","217.04","721","60.0","34"
"06/29/12 11:26:21","122.7267","159.6","217.29","730","60.03","34"
"06/29/12 11:31:22","122.7391","159.6","216.56","729","60.0","34"
"06/29/12 11:36:21","122.7516","160.9","216.98","735","60.0","34"
"06/29/12 11:41:22","122.7643","161.2","216.74","742","60.03","34"
"06/29/12 11:46:21","122.7768","161.5","216.61","735","60.03","34"
"06/29/12 11:51:21","122.7895","160.8","216.4","735","60.07","35"
"06/29/12 11:56:21","122.802","162.3","216.2","743","60.03","35"
"06/29/12 12:01:22","122.8147","163.2","216.05","752","60.03","35"
"06/29/12 12:06:22","122.8274","163.2","215.79","748","60.03","35"
"06/29/12 12:11:22","122.8402","166.0","215.9","762","60.03","34"
"06/29/12 12:16:22","122.853","165.1","216.07","755","60.03","35"
"06/29/12 12:21:22","122.8659","166.5","219.39","748","60.0","34"
"06/29/12 12:26:21","122.8788","165.0","217.94","751","60.03","35"
"06/29/12 12:31:21","122.8916","164.4","217.87","750","60.0","35"
"06/29/12 12:36:22","122.9045","163.9","218.33","743","60.0","35"
"06/29/12 12:41:21","122.9172","162.9","217.15","743","60.03","36"
"06/29/12 12:46:22","122.93","163.6","217.25","747","60.0","36"
"06/29/12 12:51:23","122.9428","162.4","217.49","741","60.07","36"
"06/29/12 12:56:21","122.9553","162.2","217.28","742","60.03","36"
"06/29/12 13:01:22","122.9682","163.2","217.38","744","60.03","36"
"06/29/12 13:06:22","122.9808","162.2","216.65","742","60.0","36"
"06/29/12 13:11:21","122.9934","162.3","216.18","747","60.03","36"
"06/29/12 13:16:22","123.006","161.9","215.95","749","60.03","36"
"06/29/12 13:21:21","123.0186","160.4","216.3","734","60.03","37"
"06/29/12 13:26:22","123.0311","161.3","217.0","736","60.03","36"
"06/29/12 13:31:22","123.0436","159.6","216.53","729","60.03","36"
"06/29/12 13:36:22","123.056","158.8","217.3","729","60.0","36"
"06/29/12 13:41:21","123.0684","159.0","217.37","726","60.03","36"
"06/29/12 13:46:21","123.0807","158.2","219.5","717","60.0","36"
"06/29/12 13:51:22","123.093","156.2","218.31","712","60.0","36"
"06/29/12 13:56:21","123.1051","155.7","217.92","714","60.0","36"
"06/29/12 14:01:21","123.1173","155.7","217.69","705","60.03","36"
"06/29/12 14:06:21","123.1294","156.2","218.09","709","60.03","36"
"06/29/12 14:11:22","123.1416","147.3","216.6","679","60.0","36"
"06/29/12 14:16:21","123.1507","95.1","215.28","456","60.03","35"
"06/29/12 14:21:21","123.1585","68.9","214.27","348","60.0","34"
"06/29/12 14:26:22","123.1662","146.3","216.05","673","60.03","34"
"06/29/12 14:31:21","123.1782","132.3","216.2","616","60.0","35"
"06/29/12 14:36:23","123.1867","167.8","216.98","762","60.0","35"
"06/29/12 14:41:22","123.199","150.2","218.46","681","60.03","35"
"06/29/12 14:46:23","123.2102","143.4","217.97","652","60.0","36"
"06/29/12 14:51:22","123.221","139.1","217.17","642","60.0","36"
"06/29/12 14:56:21","123.2317","137.1","215.87","638","60.03","36"
"06/29/12 15:01:22","123.2423","135.4","215.65","631","60.0","36"
"06/29/12 15:06:21","123.2528","134.1","215.99","625","60.03","36"
"06/29/12 15:11:21","123.2632","131.8","215.25","617","60.0","35"
"06/29/12 15:16:22","123.2734","130.8","215.99","607","60.0","35"
"06/29/12 15:21:21","123.2834","127.2","219.28","584","60.03","35"
"06/29/12 15:26:22","123.2933","125.1","217.18","584","60.03","35"
"06/29/12 15:31:22","123.303","122.7","216.87","571","60.03","35"
"06/29/12 15:36:22","123.3125","120.6","216.15","565","60.0","35"
"06/29/12 15:41:21","123.3217","118.1","216.09","559","60.03","35"
"06/29/12 15:46:22","123.3309","116.5","216.15","548","60.0","35"
"06/29/12 15:51:21","123.3398","113.4","216.04","534","60.0","35"
"06/29/12 15:56:23","123.3485","111.1","214.04","527","60.03","35"
"06/29/12 16:01:23","123.357","107.4","215.52","512","60.07","35"
"06/29/12 16:06:21","123.3652","104.9","215.2","501","60.03","35"
"06/29/12 16:11:22","123.3734","102.1","215.91","484","60.0","35"
"06/29/12 16:16:21","123.3811","98.9","216.34","477","60.03","35"
"06/29/12 16:21:21","123.3888","96.4","216.63","463","60.0","35"
"06/29/12 16:26:22","123.3961","94.0","215.44","453","60.0","34"
"06/29/12 16:31:22","123.4034","91.4","215.33","438","60.03","34"
"06/29/12 16:36:22","123.4103","87.9","214.28","429","60.03","34"
"06/29/12 16:41:23","123.417","84.6","214.87","411","60.03","34"
"06/29/12 16:46:21","123.4234","81.0","214.44","397","60.0","34"
"06/29/12 16:51:22","123.4296","78.0","214.69","387","60.03","34"
"06/29/12 16:56:22","123.4355","75.0","215.02","374","60.0","34"
"06/29/12 17:01:22","123.4412","71.8","214.62","359","60.03","34"
"06/29/12 17:06:21","123.4466","68.1","214.04","345","60.0","34"
"06/29/12 17:11:22","123.4518","65.0","214.78","329","60.03","34"
"06/29/12 17:16:21","123.4567","61.7","213.98","315","60.03","33"
"06/29/12 17:21:21","123.461","45.6","213.9","101","60.03","33"
"06/29/12 17:26:21","123.4649","48.2","214.55","106","60.03","33"
"06/29/12 17:31:23","123.4689","47.8","214.48","345","60.03","33"
"06/29/12 17:36:22","123.4727","53.9","214.74","311","60.03","32"
"06/29/12 17:41:21","123.4763","51.3","214.88","389","60.03","32"
"06/29/12 17:46:22","123.4796","35.7","214.84","255","60.07","32"
"06/29/12 17:51:22","123.4827","43.5","214.68","88","60.03","32"
"06/29/12 17:56:21","123.4855","39.5","214.92","233","60.03","32"
"06/29/12 18:01:21","123.488","27.4","214.11","116","60.03","32"
"06/29/12 18:06:22","123.4903","19.1","213.79","15","60.0","32"
"06/29/12 18:11:22","123.4924","17.0","213.43","153","60.0","32"
"06/29/12 18:16:22","123.4942","23.6","213.77","27","60.0","32"
"06/29/12 18:21:22","123.4959","25.7","213.53","49","60.0","32"
"06/29/12 18:26:21","123.4972","15.5","212.31","11","60.03","32"
"06/29/12 18:31:23","123.4984","13.4","212.42","17","60.07","32"
"06/29/12 18:36:22","123.4993","14.1","212.34","3","60.03","32"
"06/29/12 18:41:22","123.5001","14.5","212.45","186","60.0","32"
"06/29/12 18:46:21","123.5008","9.4","212.23","0","60.03","31"
"06/29/12 18:51:21","123.5013","14.1","211.68","0","60.03","31"
"06/29/12 18:56:22","123.5018","15.1","212.17","0","60.03","31"
"06/29/12 19:01:22","123.5021","12.5","212.18","73","60.07","31"
"06/29/12 19:06:22","123.5023","11.2","212.35","26","60.03","31"
"06/29/12 19:16:22","123.5028","0.0","212.83","0","60.03","30"
"06/29/12 19:26:21","123.5031","0.0","212.23","0","60.03","30"
"06/30/12 06:26:35","123.5041","14.6","213.49","70","60.03","20"
"06/30/12 06:31:37","123.5047","14.8","213.72","6","60.0","20"
"06/30/12 06:36:36","123.5055","14.0","214.42","152","60.03","20"
"06/30/12 06:41:36","123.5064","16.8","213.96","279","60.0","20"
"06/30/12 06:46:35","123.5075","23.0","214.06","214","60.03","21"
"06/30/12 06:51:35","123.5088","10.4","214.21","12","60.03","21"
"06/30/12 06:56:36","123.5103","20.1","214.31","199","60.03","22"
"06/30/12 07:01:39","123.512","36.3","213.86","138","60.03","22"
"06/30/12 07:06:38","123.514","31.5","213.81","323","60.0","22"
"06/30/12 07:11:37","123.5162","34.7","213.83","140","60.0","22"
"06/30/12 07:16:38","123.5188","38.5","214.37","141","60.03","23"
"06/30/12 07:21:43","123.5216","32.7","214.25","288","60.03","23"
"06/30/12 07:26:41","123.5247","37.5","214.01","187","60.0","23"
"06/30/12 07:31:42","123.5281","51.4","213.69","268","60.0","24"
"06/30/12 07:36:43","123.5317","41.5","214.42","350","60.03","24"
"06/30/12 07:41:42","123.5356","65.8","214.71","345","60.0","24"
"06/30/12 07:46:42","123.5398","56.2","214.25","144","60.0","25"
"06/30/12 07:51:42","123.5438","50.2","213.96","296","60.0","25"
"06/30/12 07:56:42","123.5477","55.9","214.44","376","60.0","25"
"06/30/12 08:01:43","123.5526","66.5","215.27","333","60.03","25"
"06/30/12 08:06:42","123.5579","69.5","214.83","349","60.0","26"
"06/30/12 08:11:44","123.5635","73.3","214.94","365","60.03","26"
"06/30/12 08:16:45","123.5694","76.7","215.2","378","60.03","26"
"06/30/12 08:21:43","123.5754","79.9","215.27","394","60.0","27"
"06/30/12 08:26:45","123.5818","82.8","214.79","407","60.03","27"
"06/30/12 08:31:45","123.5884","86.5","214.78","417","60.03","27"
"06/30/12 08:36:44","123.5952","90.0","215.43","432","60.03","28"
"06/30/12 08:41:44","123.6023","92.9","215.5","450","60.03","28"
"06/30/12 08:46:43","123.6095","95.8","215.82","460","60.0","28"
"06/30/12 08:51:43","123.6171","98.7","215.29","475","60.0","29"
"06/30/12 08:56:43","123.6249","101.5","215.49","483","60.0","29"
"06/30/12 09:01:43","123.6329","104.0","215.71","494","60.0","29"
"06/30/12 09:06:43","123.641","106.7","215.45","507","60.0","30"
"06/30/12 09:11:44","123.6494","109.7","215.73","519","60.03","30"
"06/30/12 09:16:44","123.658","112.5","215.78","535","60.03","30"
"06/30/12 09:21:46","123.6669","114.0","216.2","538","60.03","31"
"06/30/12 09:26:44","123.6758","117.5","216.17","548","60.0","31"
"06/30/12 09:31:47","123.6851","119.9","216.86","557","60.0","31"
"06/30/12 09:36:45","123.6944","121.3","217.31","562","60.03","31"
"06/30/12 09:41:53","123.7042","123.4","216.25","577","60.03","31"
"06/30/12 09:46:53","123.7139","125.5","217.07","584","60.03","32"
"06/30/12 09:51:54","123.7238","126.8","216.91","589","60.03","32"
"06/30/12 09:56:54","123.7337","129.5","216.94","604","60.03","32"
"06/30/12 10:01:55","123.7439","130.8","217.44","605","60.0","32"
"06/30/12 10:06:54","123.7541","133.0","216.88","616","60.0","32"
"06/30/12 10:11:54","123.7646","133.3","216.82","616","60.0","33"
"06/30/12 10:16:54","123.775","135.7","217.65","624","60.0","33"
"06/30/12 10:21:54","123.7856","137.4","218.13","634","60.03","34"
"06/30/12 10:26:54","123.7963","138.1","216.96","639","60.0","34"
"06/30/12 10:31:53","123.807","139.9","217.27","643","60.03","35"
"06/30/12 10:36:55","123.8181","143.5","217.47","662","60.03","34"
"06/30/12 10:41:54","123.8293","144.7","217.4","666","60.07","35"
"06/30/12 10:46:54","123.8406","145.6","217.32","664","60.0","35"
"06/30/12 10:51:55","123.8521","147.9","216.94","681","60.03","35"
"06/30/12 10:56:54","123.8636","148.5","217.46","681","60.03","35"
"06/30/12 11:01:54","123.8752","149.6","218.35","685","60.03","35"
"06/30/12 11:06:54","123.8869","151.5","217.11","693","60.03","35"
"06/30/12 11:11:55","123.8987","150.6","216.88","694","60.0","35"
"06/30/12 11:16:53","123.9105","152.0","218.15","690","60.0","36"
"06/30/12 11:21:54","123.9223","152.1","217.8","695","60.03","36"
"06/30/12 11:26:54","123.9343","154.7","218.27","705","60.03","36"
"06/30/12 11:31:53","123.9464","155.3","217.32","705","60.03","36"
"06/30/12 11:36:54","123.9585","156.6","217.43","716","60.03","36"
"06/30/12 11:41:53","123.9708","158.5","218.3","717","60.0","36"
"06/30/12 11:46:55","123.983","157.0","217.4","715","60.0","36"
"06/30/12 11:51:54","123.9952","156.4","217.23","714","60.03","37"
"06/30/12 11:56:54","124.0075","157.4","216.97","719","60.07","37"
"06/30/12 12:01:54","124.0198","158.6","216.5","730","60.03","37"
"06/30/12 12:06:54","124.0321","157.9","216.75","725","60.0","37"
"06/30/12 12:11:54","124.0445","158.8","217.44","721","60.0","37"
"06/30/12 12:16:55","124.0569","159.1","217.42","727","60.0","37"
"06/30/12 12:21:54","124.0694","161.3","217.44","735","60.03","37"
"06/30/12 12:26:54","124.082","162.4","217.23","741","60.03","36"
"06/30/12 12:31:55","124.0947","161.7","216.83","734","60.0","37"
"06/30/12 12:36:54","124.1072","163.2","217.66","745","60.0","36"
"06/30/12 12:41:55","124.1199","161.6","217.83","729","60.0","37"
"06/30/12 12:46:53","124.1324","163.3","217.81","745","60.03","37"
"06/30/12 12:51:53","124.1447","164.5","217.86","746","60.0","37"
"06/30/12 12:56:54","124.1575","161.7","218.52","735","60.03","37"
"06/30/12 13:01:54","124.17","161.0","217.73","735","60.03","37"
"06/30/12 13:06:54","124.1811","163.6","217.58","748","60.0","37"
"06/30/12 13:11:54","124.1934","158.1","218.75","718","60.0","37"
"06/30/12 13:16:53","124.2059","159.6","218.63","724","60.03","38"
"06/30/12 13:21:54","124.2184","157.7","217.84","721","60.03","38"
"06/30/12 13:26:54","124.2307","159.0","218.8","720","60.03","38"
"06/30/12 13:31:55","124.2431","159.3","218.32","719","60.0","37"
"06/30/12 13:36:54","124.2547","158.7","218.37","720","60.03","37"
"06/30/12 13:41:55","124.267","146.1","218.2","665","60.03","38"
"06/30/12 13:46:55","124.279","154.6","217.57","699","60.0","37"
"06/30/12 13:51:54","124.291","153.7","216.97","705","60.0","37"
"06/30/12 13:56:53","124.3029","152.4","217.53","694","60.03","38"
"06/30/12 14:01:54","124.3147","151.2","217.19","696","60.07","37"
"06/30/12 14:06:55","124.3265","152.1","216.94","698","60.0","37"
"06/30/12 14:11:54","124.3383","150.8","217.97","689","60.03","37"
"06/30/12 14:16:54","124.3485","129.3","216.56","601","60.03","36"
"06/30/12 14:21:55","124.3597","149.2","217.76","685","60.0","36"
"06/30/12 14:26:54","124.3712","146.5","216.9","672","60.0","36"
"06/30/12 14:31:54","124.3826","144.8","216.87","666","60.0","36"
"06/30/12 14:36:54","124.3937","142.9","216.52","659","60.03","36"
"06/30/12 14:41:53","124.4048","142.3","216.51","658","60.0","36"
"06/30/12 14:46:54","124.4158","140.2","216.92","647","60.03","36"
"06/30/12 14:51:54","124.4267","138.3","216.76","641","60.0","36"
"06/30/12 14:56:54","124.4373","136.2","217.1","626","60.03","36"
"06/30/12 15:01:54","124.4479","134.5","216.76","619","60.03","36"
"06/30/12 15:06:54","124.4583","132.9","216.85","612","60.0","35"
"06/30/12 15:11:54","124.4686","130.9","216.94","609","60.0","35"
"06/30/12 15:16:55","124.4788","128.6","216.76","599","60.03","35"
"06/30/12 15:21:55","124.4888","127.1","215.95","592","60.03","35"
"06/30/12 15:26:55","124.4985","124.7","215.79","581","60.03","35"
"06/30/12 15:31:53","124.5081","122.2","216.37","574","60.03","35"
"06/30/12 15:36:54","124.5175","120.4","215.82","563","60.03","35"
"06/30/12 15:41:55","124.5268","117.3","215.09","554","60.03","34"
"06/30/12 15:46:55","124.5358","115.2","215.75","545","60.0","34"
"06/30/12 15:51:54","124.5446","111.7","215.29","531","60.03","34"
"06/30/12 15:56:54","124.5532","109.7","216.07","515","60.03","34"
"06/30/12 16:01:55","124.5616","106.2","215.78","508","60.03","34"
"06/30/12 16:06:55","124.5698","103.5","216.04","493","60.03","34"
"06/30/12 16:11:54","124.5777","99.8","215.59","476","60.03","34"
"06/30/12 16:16:55","124.5854","97.3","215.57","469","60.03","34"
"06/30/12 16:21:54","124.5928","95.2","216.39","454","60.0","34"
"06/30/12 16:26:54","124.6001","92.1","215.74","445","60.0","34"
"06/30/12 16:31:54","124.6072","89.1","215.3","434","60.0","34"
"06/30/12 16:36:54","124.614","85.8","215.22","417","60.0","34"
"06/30/12 16:41:55","124.6206","83.1","215.69","406","60.03","33"
"06/30/12 16:46:55","124.6269","80.0","214.92","395","60.03","33"
"06/30/12 16:51:55","124.633","77.0","214.47","381","60.03","33"
"06/30/12 16:56:55","124.6389","74.2","215.44","367","60.03","33"
"06/30/12 17:01:54","124.6445","71.0","215.54","356","59.96","33"
"06/30/12 17:06:53","124.6499","72.8","215.6","361","60.0","33"
"06/30/12 17:11:54","124.6533","15.1","213.88","232","60.03","32"
"06/30/12 17:16:54","124.6553","25.1","213.85","239","60.03","32"
"06/30/12 17:21:54","124.6575","29.9","214.11","132","60.03","31"
"06/30/12 17:26:54","124.6599","35.7","214.29","243","60.03","31"
"06/30/12 17:31:54","124.6627","40.0","215.41","314","60.03","31"
"06/30/12 17:36:55","124.6654","31.6","214.45","238","60.03","30"
"06/30/12 17:41:55","124.6685","48.6","215.83","424","60.03","30"
"06/30/12 17:46:54","124.6714","40.8","214.93","79","60.0","31"
"06/30/12 17:51:54","124.6736","19.0","213.63","176","60.03","31"
"06/30/12 17:56:54","124.675","14.9","213.84","8","60.03","30"
"06/30/12 18:01:54","124.6763","19.8","214.65","127","60.0","30"
"06/30/12 18:06:55","124.6777","22.8","213.99","140","60.03","29"
"06/30/12 18:11:55","124.6791","14.3","214.3","83","60.03","29"
"06/30/12 18:16:53","124.6806","31.4","214.01","229","60.0","29"
"06/30/12 18:21:54","124.6824","22.8","214.11","88","60.07","29"
"06/30/12 18:26:54","124.6842","17.2","214.14","306","60.03","29"
"06/30/12 18:31:54","124.6861","21.9","214.19","268","60.03","29"
"06/30/12 18:36:55","124.6877","11.6","214.03","253","60.03","29"
"06/30/12 18:41:54","124.6889","13.8","213.71","0","60.03","29"
"06/30/12 18:46:55","124.6897","0.0","213.67","0","60.03","29"
"06/30/12 18:51:54","124.6902","4.0","212.65","0","60.0","29"
"06/30/12 18:56:54","124.6907","12.6","213.64","0","60.03","29"
"06/30/12 19:01:54","124.6914","0.0","211.91","0","60.03","29"
"06/30/12 19:06:55","124.6922","12.5","212.55","83","60.03","29"
"06/30/12 19:11:55","124.6929","0.0","212.95","0","60.03","29"
"06/30/12 19:16:55","124.6934","0.0","213.5","0","60.03","29"
"06/30/12 19:21:54","124.6939","0.0","213.34","0","60.0","29"
"06/30/12 19:26:55","124.6943","0.0","213.51","0","60.03","29"
"06/30/12 19:31:54","124.6947","13.9","213.63","69","60.03","29"
"07/01/12 06:11:58","124.6956","13.9","213.69","4","60.07","18"
"07/01/12 06:16:54","124.6959","10.8","213.58","6","60.0","18"
"07/01/12 06:21:55","124.696","0.0","214.14","0","60.03","19"
"07/01/12 06:26:55","124.6964","13.7","214.71","66","60.03","19"
"07/01/12 06:31:56","124.6974","12.9","214.04","80","60.0","19"
"07/01/12 06:36:54","124.6985","14.4","213.89","26","60.03","20"
"07/01/12 06:41:54","124.6996","13.4","213.45","175","60.03","20"
"07/01/12 06:46:55","124.7011","24.1","213.73","57","60.03","22"
"07/01/12 06:51:56","124.7029","31.5","214.79","53","60.03","22"
"07/01/12 06:56:54","124.7048","34.1","214.57","137","60.03","23"
"07/01/12 07:01:55","124.7065","13.7","213.9","102","60.0","23"
"07/01/12 07:06:56","124.708","25.8","214.42","162","60.03","24"
"07/01/12 07:11:55","124.7104","35.3","213.81","134","60.03","24"
"07/01/12 07:16:55","124.7128","38.2","214.26","225","60.03","25"
"07/01/12 07:21:55","124.7157","44.2","215.07","255","60.03","26"
"07/01/12 07:26:54","124.7183","15.7","213.4","124","60.0","26"
"07/01/12 07:31:55","124.7205","47.4","214.61","120","60.03","27"
"07/01/12 07:36:55","124.7228","39.7","214.67","336","60.0","27"
"07/01/12 07:41:54","124.7265","45.5","215.86","379","60.03","28"
"07/01/12 07:46:55","124.7305","39.3","215.04","186","60.0","28"
"07/01/12 07:51:55","124.7346","40.5","215.12","92","60.0","29"
"07/01/12 07:56:56","124.7385","40.7","214.35","404","60.0","29"
"07/01/12 08:01:56","124.7431","68.7","214.39","259","60.03","30"
"07/01/12 08:06:54","124.7471","66.3","214.35","337","60.03","30"
"07/01/12 08:11:55","124.7524","69.4","215.51","350","60.0","30"
"07/01/12 08:16:56","124.7579","72.6","216.02","359","60.0","31"
"07/01/12 08:21:55","124.7637","76.0","214.8","373","60.03","31"
"07/01/12 08:26:54","124.7697","79.5","214.37","389","60.0","31"
"07/01/12 08:31:54","124.776","82.3","214.46","400","60.03","32"
"07/01/12 08:36:56","124.7825","84.5","214.34","415","60.0","32"
"07/01/12 08:41:55","124.7892","87.9","214.55","430","60.0","32"
"07/01/12 08:46:55","124.7961","91.1","214.89","442","60.0","32"
"07/01/12 08:51:55","124.8033","93.9","215.15","452","60.03","33"
"07/01/12 08:56:54","124.8107","97.1","216.15","467","60.03","33"
"07/01/12 09:01:55","124.8184","100.4","215.88","478","60.0","33"
"07/01/12 09:06:55","124.8264","103.3","215.75","494","60.03","33"
"07/01/12 09:11:56","124.8345","106.0","215.96","505","60.03","33"
"07/01/12 09:16:56","124.8428","108.4","216.02","509","60.03","33"
"07/01/12 09:21:54","124.8513","111.1","216.59","523","60.0","33"
"07/01/12 09:26:56","124.86","113.7","216.02","535","60.0","33"
"07/01/12 09:31:54","124.8689","115.5","215.82","541","60.0","33"
"07/01/12 09:36:55","124.878","117.5","215.63","552","60.0","34"
"07/01/12 09:41:56","124.8873","119.2","215.63","557","60.03","34"
"07/01/12 09:46:54","124.8967","121.9","216.32","573","60.03","34"
"07/01/12 09:51:54","124.9063","124.2","216.51","578","60.03","34"
"07/01/12 09:56:55","124.916","125.5","216.23","586","60.03","34"
"07/01/12 10:01:55","124.9259","128.0","216.72","597","60.03","34"
"07/01/12 10:06:54","124.9359","131.6","217.39","612","60.03","34"
"07/01/12 10:11:56","124.9463","132.8","217.47","616","60.03","35"
"07/01/12 10:16:54","124.9566","133.6","217.39","617","60.0","35"
"07/01/12 10:21:55","124.9671","135.3","216.23","629","60.03","35"
"07/01/12 10:26:55","124.9777","137.4","216.78","635","60.03","35"
"07/01/12 10:31:56","124.9884","138.0","217.23","637","60.0","35"
"07/01/12 10:36:55","124.9993","140.7","217.6","644","60.03","35"
"07/01/12 10:41:56","125.0103","141.6","217.23","653","60.03","35"
"07/01/12 10:46:56","125.0214","143.6","216.15","661","60.03","36"
"07/01/12 10:51:55","125.0326","144.6","216.63","667","60.03","35"
"07/01/12 10:56:55","125.0439","145.3","217.46","668","60.0","36"
"07/01/12 11:01:56","125.0552","146.1","217.33","670","60.0","36"
"07/01/12 11:06:56","125.0666","148.9","216.78","684","60.0","36"
"07/01/12 11:11:55","125.0783","149.9","216.69","686","60.0","36"
"07/01/12 11:16:56","125.0899","150.2","216.68","688","60.0","36"
"07/01/12 11:21:55","125.1016","150.3","217.34","690","60.03","36"
"07/01/12 11:26:54","125.1133","151.5","216.78","696","60.0","36"
"07/01/12 11:31:56","125.1253","152.8","217.18","701","60.0","36"
"07/01/12 11:36:56","125.1372","152.5","216.99","702","60.03","37"
"07/01/12 11:41:55","125.1491","153.9","216.99","705","60.03","37"
"07/01/12 11:46:55","125.1611","154.6","217.26","705","60.03","37"
"07/01/12 11:51:55","125.173","152.3","216.46","700","60.03","38"
"07/01/12 11:56:55","125.1849","150.7","216.29","697","60.07","38"
"07/01/12 12:01:56","125.1969","154.3","216.84","709","60.03","38"
"07/01/12 12:06:55","125.2089","156.3","217.91","709","60.0","38"
"07/01/12 12:11:55","125.221","156.4","217.05","712","60.0","38"
"07/01/12 12:16:55","125.2332","155.2","216.73","708","60.03","39"
"07/01/12 12:21:56","125.2453","156.0","216.72","716","60.03","39"
"07/01/12 12:26:56","125.2574","156.0","216.85","716","60.0","39"
"07/01/12 12:31:56","125.2695","154.3","218.09","700","60.0","40"
"07/01/12 12:36:54","125.2814","153.1","217.12","698","60.0","41"
"07/01/12 12:41:54","125.2933","152.9","217.5","696","60.0","41"
"07/01/12 12:46:56","125.3052","152.5","216.69","698","60.0","42"
"07/01/12 12:51:56","125.317","153.1","216.85","705","60.0","42"
"07/01/12 12:56:56","125.329","152.1","216.25","701","60.0","42"
"07/01/12 13:01:55","125.3408","150.6","216.8","697","60.0","43"
"07/01/12 13:06:55","125.3525","149.6","217.64","687","60.03","43"
"07/01/12 13:11:55","125.3642","151.3","217.25","697","60.03","43"
"07/01/12 13:16:55","125.376","148.9","216.31","684","60.0","43"
"07/01/12 13:21:56","125.3876","149.5","216.68","687","60.0","44"
"07/01/12 13:26:56","125.3992","151.2","216.33","697","60.03","43"
"07/01/12 13:31:55","125.4109","148.7","216.88","685","60.03","43"
"07/01/12 13:36:54","125.4225","148.5","216.91","682","60.03","43"
"07/01/12 13:41:54","125.434","148.1","216.26","680","60.03","43"
"07/01/12 13:46:55","125.4455","145.7","216.04","674","60.03","43"
"07/01/12 13:51:56","125.4569","144.5","215.79","669","60.0","44"
"07/01/12 13:56:55","125.468","143.8","216.44","665","60.03","44"
"07/01/12 14:01:55","125.4792","143.3","217.57","661","60.03","44"
"07/01/12 14:06:55","125.4903","141.2","215.96","654","60.03","45"
"07/01/12 14:11:55","125.5013","139.4","215.78","644","60.0","45"
"07/01/12 14:16:54","125.512","137.7","216.43","636","60.03","46"
"07/01/12 14:21:55","125.5227","136.6","216.56","631","60.03","46"
"07/01/12 14:26:55","125.5331","133.8","215.45","620","60.03","47"
"07/01/12 14:31:55","125.5437","135.2","215.83","632","60.03","46"
"07/01/12 14:36:56","125.5543","135.2","216.44","623","60.0","46"
"07/01/12 14:41:55","125.5648","132.6","215.84","618","60.0","46"
"07/01/12 14:46:55","125.5749","129.4","215.41","599","60.0","47"
"07/01/12 14:51:55","125.585","130.4","215.11","608","60.03","46"
"07/01/12 14:56:54","125.595","128.7","215.83","600","60.0","46"
"07/01/12 15:01:55","125.6049","124.9","215.53","585","60.0","46"
"07/01/12 15:06:54","125.6147","125.0","215.9","583","60.03","45"
"07/01/12 15:11:55","125.6244","124.1","215.45","578","60.03","45"
"07/01/12 15:16:55","125.6339","121.0","216.18","566","60.03","45"
"07/01/12 15:21:55","125.6433","120.0","216.29","562","60.03","44"
"07/01/12 15:26:55","125.6525","116.6","216.48","549","60.03","44"
"07/01/12 15:31:55","125.6615","114.8","215.74","544","60.03","44"
"07/01/12 15:36:56","125.6704","112.6","216.47","530","60.0","44"
"07/01/12 15:41:54","125.679","110.5","216.56","521","60.0","44"
"07/01/12 15:46:56","125.6875","108.4","216.15","512","60.0","44"
"07/01/12 15:51:56","125.6958","105.6","215.75","503","60.07","44"
"07/01/12 15:56:54","125.7039","104.4","215.87","493","60.03","44"
"07/01/12 16:01:56","125.712","101.5","216.57","483","60.03","43"
"07/01/12 16:06:56","125.7197","99.1","217.14","470","60.0","43"
"07/01/12 16:11:56","125.7273","94.9","216.1","454","60.0","44"
"07/01/12 16:16:55","125.7345","92.5","215.4","445","60.0","44"
"07/01/12 16:21:55","125.7416","90.5","215.31","437","60.0","44"
"07/01/12 16:26:55","125.7486","87.8","214.31","427","60.03","44"
"07/01/12 16:31:55","125.7553","85.8","214.88","417","60.03","43"
"07/01/12 16:36:55","125.7619","82.5","215.16","406","60.0","43"
"07/01/12 16:41:55","125.7682","79.4","215.04","394","60.03","43"
"07/01/12 16:46:56","125.7743","77.3","214.99","381","60.03","43"
"07/01/12 16:51:54","125.7801","74.2","215.18","367","60.03","42"
"07/01/12 16:56:54","125.7857","71.1","215.04","356","60.03","42"
"07/01/12 17:01:54","125.7911","67.8","215.28","342","60.0","41"
"07/01/12 17:06:56","125.7962","65.1","214.91","325","60.03","41"
"07/01/12 17:11:56","125.8012","61.2","214.6","313","60.0","41"
"07/01/12 17:16:56","125.8054","56.6","214.92","209","60.03","41"
"07/01/12 17:21:55","125.8093","45.1","214.02","181","60.03","41"
"07/01/12 17:26:56","125.8133","53.5","214.32","329","60.03","40"
"07/01/12 17:31:56","125.8172","46.1","213.84","212","60.03","40"
"07/01/12 17:36:56","125.8208","49.1","214.35","277","60.03","41"
"07/01/12 17:41:55","125.8241","36.3","214.51","346","60.03","41"
"07/01/12 17:46:55","125.8272","32.9","214.15","132","60.03","40"
"07/01/12 17:51:55","125.8301","35.7","214.19","175","60.07","40"
"07/01/12 17:56:55","125.8327","35.8","213.44","267","60.03","39"
"07/01/12 18:01:55","125.8351","33.0","213.16","256","60.0","38"
"07/01/12 18:06:56","125.8372","14.1","213.36","229","60.03","38"
