"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 18:11:56","125.8391","31.9","212.94","68","60.03","37"
"07/01/12 18:16:55","125.8408","12.5","213.57","212","60.0","36"
"07/01/12 18:21:55","125.8422","20.7","213.77","224","60.03","36"
"07/01/12 18:26:55","125.8435","14.8","213.86","34","60.03","36"
"07/01/12 18:31:55","125.8445","14.4","213.2","10","60.03","35"
"07/01/12 18:36:55","125.8454","12.6","213.07","9","60.03","35"
"07/01/12 18:41:55","125.8462","5.2","213.46","199","60.07","34"
"07/01/12 18:46:55","125.8467","0.0","213.27","0","60.0","34"
"07/01/12 18:51:55","125.8472","0.0","212.72","0","60.03","33"
"07/01/12 18:56:56","125.8475","0.0","212.71","0","60.0","33"
"07/01/12 19:01:56","125.8479","10.5","213.33","9","60.03","32"
"07/01/12 19:11:55","125.8484","0.0","213.28","0","60.03","32"
"07/01/12 19:16:55","125.8486","0.0","214.3","0","60.03","32"
"07/01/12 19:26:57","125.8489","11.3","213.08","1","60.03","31"
"07/02/12 05:51:56","125.8489","0.0","213.4","0","60.03","19"
"07/02/12 05:56:56","125.8489","0.0","212.74","0","60.03","19"
"07/02/12 06:01:55","125.8492","10.8","211.8","4","60.03","20"
"07/02/12 06:06:58","125.8495","13.8","212.91","0","60.03","21"
"07/02/12 06:11:56","125.8498","13.6","213.47","5","60.03","21"
"07/02/12 06:46:55","125.8505","0.0","211.45","0","60.03","22"
"07/02/12 06:51:56","125.851","0.0","212.76","0","60.0","22"
"07/02/12 06:56:55","125.8515","2.5","213.09","0","60.0","22"
"07/02/12 07:01:55","125.852","0.0","213.25","0","60.0","22"
"07/02/12 07:06:56","125.8526","7.4","212.88","0","60.03","22"
"07/02/12 07:11:55","125.8538","27.2","213.06","85","60.0","23"
"07/02/12 07:16:56","125.856","31.6","213.03","163","60.03","23"
"07/02/12 07:21:56","125.8589","43.5","213.22","113","60.0","24"
"07/02/12 07:26:55","125.8618","33.4","214.0","89","60.0","24"
"07/02/12 07:31:56","125.8649","35.8","213.66","162","60.0","25"
"07/02/12 07:36:56","125.8682","38.4","213.75","251","60.0","26"
"07/02/12 07:41:55","125.8718","42.8","213.77","114","60.03","26"
"07/02/12 07:46:55","125.8756","47.4","213.84","120","60.03","27"
"07/02/12 07:51:55","125.8797","43.6","213.99","185","60.0","27"
"07/02/12 07:56:55","125.8837","40.1","214.15","350","60.03","28"
"07/02/12 08:01:55","125.8877","54.3","214.35","378","60.0","29"
"07/02/12 08:06:56","125.892","64.4","213.63","330","60.0","29"
"07/02/12 08:11:56","125.8972","67.9","213.34","341","60.03","30"
"07/02/12 08:16:56","125.9022","62.1","212.88","320","60.0","30"
"07/02/12 08:21:56","125.9076","70.2","213.86","355","60.0","30"
"07/02/12 08:26:56","125.9126","64.3","213.95","343","60.0","31"
"07/02/12 08:31:55","125.9175","76.3","214.07","378","60.03","32"
"07/02/12 08:36:57","125.9237","82.1","214.71","406","60.0","32"
"07/02/12 08:41:55","125.9303","85.7","214.61","420","60.0","32"
"07/02/12 08:46:56","125.9371","88.9","214.42","435","60.03","33"
"07/02/12 08:51:56","125.9441","81.1","214.34","398","60.03","33"
"07/02/12 08:56:57","125.9503","86.1","214.0","424","60.03","34"
"07/02/12 09:01:56","125.9575","96.8","215.23","465","60.03","34"
"07/02/12 09:06:55","125.9652","102.0","214.94","490","60.03","35"
"07/02/12 09:11:55","125.9732","105.0","214.89","500","60.03","35"
"07/02/12 09:16:56","125.9815","109.2","214.72","516","60.0","36"
"07/02/12 09:21:56","125.99","108.6","216.01","512","60.0","36"
"07/02/12 09:26:55","125.9984","107.7","214.7","514","60.03","37"
"07/02/12 09:31:55","126.0065","97.6","213.58","470","60.0","37"
"07/02/12 09:36:55","126.0142","97.0","213.24","470","60.0","37"
"07/02/12 09:41:56","126.0207","81.6","214.78","400","60.0","36"
"07/02/12 09:46:55","126.0272","81.3","214.41","400","60.0","36"
"07/02/12 09:51:55","126.0356","120.4","215.22","568","60.03","37"
"07/02/12 09:56:55","126.044","116.4","215.01","548","60.0","37"
"07/02/12 10:01:56","126.0522","100.2","214.93","480","60.03","38"
"07/02/12 10:06:57","126.0608","118.9","216.29","555","60.03","38"
"07/02/12 10:11:55","126.0703","125.4","214.71","592","60.0","38"
"07/02/12 10:16:56","126.0801","128.6","215.74","602","60.03","39"
"07/02/12 10:21:57","126.0903","130.7","216.45","609","60.03","40"
"07/02/12 10:26:55","126.1005","132.4","216.97","613","60.03","40"
"07/02/12 10:31:55","126.1107","132.5","215.92","618","60.03","41"
"07/02/12 10:36:55","126.121","133.9","215.77","626","60.0","41"
"07/02/12 10:41:55","126.1316","134.6","215.6","626","60.03","42"
"07/02/12 10:46:55","126.142","133.3","215.28","620","60.03","42"
"07/02/12 10:51:55","126.1524","136.1","214.92","625","60.0","42"
"07/02/12 10:56:55","126.163","137.1","215.62","635","60.0","43"
"07/02/12 11:01:56","126.1737","136.9","215.91","638","60.03","43"
"07/02/12 11:06:56","126.1845","139.0","215.5","643","60.03","43"
"07/02/12 11:11:57","126.1954","140.9","216.82","652","60.03","43"
"07/02/12 11:16:55","126.2064","142.0","216.4","652","60.0","43"
"07/02/12 11:21:56","126.2175","141.8","215.29","657","60.03","44"
"07/02/12 11:26:55","126.2285","143.3","216.52","661","60.0","44"
"07/02/12 11:31:55","126.2397","144.8","215.92","662","60.03","44"
"07/02/12 11:36:55","126.2508","143.7","215.87","665","60.03","45"
"07/02/12 11:41:56","126.2621","144.1","215.96","668","60.03","45"
"07/02/12 11:46:57","126.2733","144.9","216.55","671","60.0","45"
"07/02/12 11:51:55","126.2846","146.3","216.64","673","60.03","46"
"07/02/12 11:56:56","126.2961","147.9","216.81","681","60.07","46"
"07/02/12 12:01:55","126.3075","147.3","216.18","677","60.03","46"
"07/02/12 12:06:56","126.319","149.3","217.11","685","60.0","46"
"07/02/12 12:11:56","126.3307","150.3","216.34","692","60.0","47"
"07/02/12 12:16:55","126.3424","150.0","217.1","686","60.03","47"
"07/02/12 12:21:57","126.3541","149.5","216.41","686","60.0","47"
"07/02/12 12:26:55","126.3657","149.6","216.4","689","60.03","47"
"07/02/12 12:31:56","126.3775","150.7","217.0","690","60.0","47"
"07/02/12 12:36:56","126.3892","150.8","216.33","694","60.0","47"
"07/02/12 12:41:56","126.4009","150.2","215.9","691","60.0","47"
"07/02/12 12:46:56","126.4123","149.0","215.97","687","60.03","47"
"07/02/12 12:51:57","126.424","148.4","216.11","676","60.0","47"
"07/02/12 12:56:56","126.4355","148.9","215.82","684","60.03","47"
"07/02/12 13:01:56","126.4472","147.5","215.82","683","60.03","47"
"07/02/12 13:06:56","126.4587","147.9","216.39","681","60.03","47"
"07/02/12 13:11:55","126.4702","148.7","215.82","683","60.0","46"
"07/02/12 13:16:55","126.4817","147.2","215.79","677","60.0","46"
"07/02/12 13:21:56","126.4932","146.6","215.01","683","60.03","46"
"07/02/12 13:26:55","126.5046","146.4","214.92","680","60.03","45"
"07/02/12 13:31:56","126.516","146.0","215.82","676","60.03","45"
"07/02/12 13:36:55","126.5272","145.2","215.21","671","60.03","45"
"07/02/12 13:41:55","126.5385","143.7","216.61","663","60.03","45"
"07/02/12 13:46:56","126.5496","144.4","216.17","667","60.0","46"
"07/02/12 13:51:56","126.5609","142.8","216.5","656","60.0","46"
"07/02/12 13:56:55","126.5718","140.5","216.18","654","60.03","46"
"07/02/12 14:01:56","126.5829","142.9","215.76","663","60.03","45"
"07/02/12 14:06:56","126.5926","117.2","214.84","556","60.0","44"
"07/02/12 14:11:56","126.6039","142.2","215.49","659","60.03","45"
"07/02/12 14:16:55","126.6144","144.5","216.56","661","60.0","44"
"07/02/12 14:21:55","126.6252","134.4","216.21","627","60.0","44"
"07/02/12 14:26:56","126.6357","133.3","215.35","616","60.0","43"
"07/02/12 14:31:55","126.6459","130.4","215.78","602","60.03","43"
"07/02/12 14:36:55","126.656","130.8","216.53","609","60.0","43"
"07/02/12 14:41:56","126.6662","129.3","216.36","600","60.03","43"
"07/02/12 14:46:55","126.6762","128.9","215.99","597","60.0","43"
"07/02/12 14:51:56","126.6861","126.4","214.85","590","60.03","43"
"07/02/12 14:56:56","126.6959","126.1","215.25","586","60.03","43"
"07/02/12 15:01:55","126.7056","123.9","214.79","585","60.03","43"
"07/02/12 15:06:56","126.7152","122.4","214.95","570","60.0","43"
"07/02/12 15:11:56","126.7246","121.1","216.11","570","60.0","43"
"07/02/12 15:16:56","126.7338","117.1","215.2","550","60.03","43"
"07/02/12 15:21:56","126.7428","107.9","214.11","514","60.0","42"
"07/02/12 15:26:56","126.7512","105.6","214.65","505","60.03","41"
"07/02/12 15:31:57","126.7595","106.3","213.95","511","60.03","41"
"07/02/12 15:41:56","126.7757","107.1","213.91","514","60.0","41"
"07/02/12 15:46:57","126.7839","98.5","214.4","475","60.0","41"
"07/02/12 15:51:56","126.7914","98.7","214.55","472","60.0","40"
"07/02/12 15:56:55","126.7982","81.5","213.92","403","60.0","40"
"07/02/12 16:01:55","126.8033","89.1","214.62","435","60.03","39"
"07/02/12 16:06:56","126.8108","98.6","214.65","476","60.03","40"
"07/02/12 16:11:55","126.8185","98.5","214.41","472","60.0","40"
"07/02/12 16:16:56","126.8261","96.9","214.75","468","60.03","40"
"07/02/12 16:21:55","126.8333","92.1","214.27","444","60.03","40"
"07/02/12 16:26:56","126.8404","88.5","214.4","433","60.0","41"
"07/02/12 16:31:56","126.8472","85.5","214.39","419","60.03","40"
"07/02/12 16:36:56","126.8537","81.6","213.84","400","60.03","40"
"07/02/12 16:41:56","126.8583","22.0","212.74","193","60.03","39"
"07/02/12 16:46:56","126.8625","80.4","215.01","395","60.0","38"
"07/02/12 16:51:55","126.8675","78.7","215.0","387","60.03","38"
"07/02/12 16:56:55","126.8719","72.6","214.61","359","60.03","38"
"07/02/12 17:01:56","126.8768","41.7","215.3","284","60.03","38"
"07/02/12 17:06:56","126.8816","63.8","214.27","327","60.07","37"
"07/02/12 17:11:55","126.886","66.0","213.3","310","60.0","37"
"07/02/12 17:16:55","126.8898","48.7","213.37","377","60.03","37"
"07/02/12 17:21:56","126.8938","48.3","213.2","392","60.03","37"
"07/02/12 17:26:56","126.8976","44.3","213.04","240","60.0","37"
"07/02/12 17:31:56","126.9013","38.1","212.26","364","60.03","37"
"07/02/12 17:36:55","126.9045","31.4","212.6","102","60.03","37"
"07/02/12 17:41:56","126.9073","36.0","213.09","276","60.03","37"
"07/02/12 17:46:55","126.91","34.1","213.36","215","60.0","37"
"07/02/12 17:51:55","126.9122","33.2","213.12","66","60.0","36"
"07/02/12 17:56:57","126.9143","36.5","213.53","150","60.03","36"
"07/02/12 18:01:56","126.9162","24.5","213.79","282","60.0","36"
"07/02/12 18:06:55","126.9178","13.9","212.88","202","60.0","36"
"07/02/12 18:11:55","126.9194","25.7","212.79","98","60.0","35"
"07/02/12 18:16:56","126.9208","14.6","212.98","83","60.0","35"
"07/02/12 18:21:56","126.9222","29.0","213.47","234","60.03","34"
"07/02/12 18:26:57","126.9238","20.7","213.31","182","60.03","34"
"07/02/12 18:31:55","126.9253","11.9","213.69","16","60.03","34"
"07/02/12 18:36:55","126.9267","26.1","213.45","81","60.03","34"
"07/02/12 18:41:55","126.928","12.7","213.51","54","60.03","34"
"07/02/12 18:46:56","126.929","14.0","213.42","4","60.03","34"
"07/02/12 18:51:56","126.9301","14.3","213.16","36","60.03","34"
"07/02/12 18:56:56","126.9311","15.1","212.37","13","60.03","34"
"07/02/12 19:01:56","126.9321","14.2","213.81","9","60.03","34"
"07/02/12 19:06:56","126.9328","6.5","213.63","0","60.0","33"
"07/02/12 19:11:56","126.9335","0.0","212.99","0","60.0","33"
"07/02/12 19:16:56","126.934","0.0","213.27","0","60.03","33"
"07/02/12 19:21:56","126.9345","0.0","213.62","0","60.03","33"
"07/02/12 19:26:56","126.9348","14.3","213.02","0","60.0","32"
"07/02/12 19:31:56","126.9352","0.0","212.76","0","60.0","32"
"07/02/12 19:36:55","126.9355","12.5","213.57","134","60.0","32"
"07/02/12 19:41:56","126.9357","0.0","212.29","0","60.0","32"
"07/03/12 06:56:58","126.9362","0.0","213.5","0","60.0","22"
"07/03/12 07:01:55","126.9369","11.3","213.88","46","60.03","23"
"07/03/12 07:06:57","126.9379","14.3","212.57","5","60.03","23"
"07/03/12 07:11:56","126.939","13.5","213.46","278","60.03","23"
"07/03/12 07:16:55","126.9405","17.1","213.63","147","60.0","23"
"07/03/12 07:21:57","126.9424","25.2","213.3","59","60.0","24"
"07/03/12 07:26:57","126.9442","28.0","212.55","95","60.03","24"
"07/03/12 07:31:57","126.9457","23.0","212.02","196","60.0","24"
"07/03/12 07:36:55","126.947","15.4","213.36","39","60.0","24"
"07/03/12 07:41:56","126.9481","13.6","213.07","112","60.0","24"
"07/03/12 07:46:57","126.9491","13.7","212.95","13","60.0","24"
"07/03/12 07:51:57","126.9499","14.6","213.72","4","60.03","24"
"07/03/12 07:56:56","126.9526","44.5","214.04","247","60.0","24"
"07/03/12 08:01:56","126.9565","50.6","213.38","375","60.0","25"
"07/03/12 08:06:56","126.9607","66.5","213.78","335","60.0","25"
"07/03/12 08:11:55","126.966","67.0","213.54","337","60.0","25"
"07/03/12 08:16:57","126.9701","39.8","213.04","289","59.96","25"
"07/03/12 08:21:55","126.9726","52.0","213.79","391","60.03","25"
"07/03/12 08:26:56","126.9777","92.3","214.43","447","60.0","26"
"07/03/12 08:31:56","126.9847","93.6","214.25","452","60.03","26"
"07/03/12 08:36:57","126.991","47.1","213.92","271","60.03","27"
"07/03/12 08:41:55","126.9945","66.7","214.47","337","60.0","26"
"07/03/12 08:46:56","127.0009","93.7","215.36","451","60.03","27"
"07/03/12 08:51:57","127.007","42.9","213.59","174","60.03","27"
"07/03/12 08:56:55","127.0124","79.2","214.19","394","60.0","27"
"07/03/12 09:01:57","127.0199","97.9","215.63","469","60.03","27"
"07/03/12 09:06:57","127.0276","101.6","214.03","489","60.0","28"
"07/03/12 09:11:56","127.0356","104.1","214.39","497","60.03","28"
"07/03/12 09:16:57","127.0438","106.2","215.24","504","60.0","28"
"07/03/12 09:21:56","127.0522","111.4","215.6","524","60.0","29"
"07/03/12 09:26:57","127.061","115.0","215.24","541","60.03","29"
"07/03/12 09:31:56","127.0703","121.2","215.59","569","59.96","30"
"07/03/12 09:36:57","127.0795","117.7","214.7","556","60.0","30"
"07/03/12 09:41:57","127.0887","120.9","215.45","567","60.0","30"
"07/03/12 09:46:56","127.0982","122.0","214.83","575","60.03","31"
"07/03/12 09:51:57","127.1079","124.9","214.61","589","60.03","31"
"07/03/12 09:56:55","127.118","136.9","216.73","634","60.0","32"
"07/03/12 10:01:56","127.1274","127.5","216.2","593","60.0","31"
"07/03/12 10:06:56","127.1375","129.5","217.26","599","60.0","32"
"07/03/12 10:11:55","127.1475","132.0","217.0","607","60.0","32"
"07/03/12 10:16:56","127.1579","132.7","216.31","614","60.0","32"
"07/03/12 10:21:57","127.1683","134.9","216.89","627","60.03","32"
"07/03/12 10:26:55","127.179","137.2","217.7","635","60.03","32"
"07/03/12 10:31:57","127.1898","139.5","217.9","641","60.03","32"
"07/03/12 10:36:55","127.2007","141.4","217.48","652","60.0","32"
"07/03/12 10:41:56","127.2117","143.0","217.66","656","60.03","32"
"07/03/12 10:46:56","127.2229","143.4","217.91","657","60.0","33"
"07/03/12 10:51:57","127.2341","144.7","216.39","667","60.03","33"
"07/03/12 10:56:55","127.2454","146.8","216.69","676","60.03","33"
"07/03/12 11:01:55","127.2569","149.5","218.36","685","60.03","33"
"07/03/12 11:06:56","127.2686","150.3","217.33","693","60.03","33"
"07/03/12 11:11:57","127.2803","151.2","216.86","692","60.0","33"
"07/03/12 11:16:55","127.2921","152.9","217.22","701","60.03","33"
"07/03/12 11:21:57","127.3042","154.6","217.72","705","60.0","33"
"07/03/12 11:26:55","127.3162","154.6","217.19","704","60.0","33"
"07/03/12 11:31:57","127.3282","155.7","216.23","715","60.0","33"
"07/03/12 11:36:56","127.3404","156.7","217.48","711","60.0","33"
"07/03/12 11:41:55","127.3526","157.0","216.89","717","60.0","34"
"07/03/12 11:46:56","127.3648","156.9","217.08","719","60.03","34"
"07/03/12 11:51:55","127.3771","157.6","216.5","722","60.0","34"
"07/03/12 11:56:57","127.3894","158.5","217.01","722","60.0","35"
"07/03/12 12:01:57","127.4018","159.3","217.33","725","60.03","35"
"07/03/12 12:06:56","127.4141","157.6","216.8","721","60.03","35"
"07/03/12 12:11:56","127.4264","158.7","216.64","725","60.0","36"
"07/03/12 12:16:56","127.4388","158.3","216.15","725","60.03","36"
"07/03/12 12:21:56","127.4512","159.8","216.2","734","60.03","36"
"07/03/12 12:26:57","127.4637","159.6","216.29","731","60.0","36"
"07/03/12 12:31:55","127.476","157.6","216.16","725","60.0","37"
"07/03/12 12:36:57","127.4884","157.5","215.9","722","60.03","37"
"07/03/12 12:41:56","127.5006","158.4","217.14","724","60.0","37"
"07/03/12 12:46:56","127.513","158.9","216.46","725","60.0","37"
"07/03/12 12:51:56","127.5254","158.1","215.86","726","60.03","37"
"07/03/12 12:56:56","127.5377","157.4","216.83","721","60.0","38"
"07/03/12 13:01:57","127.5499","155.0","215.19","718","60.0","38"
"07/03/12 13:06:57","127.5621","156.8","216.17","723","60.03","38"
"07/03/12 13:11:56","127.5742","156.8","216.32","724","60.0","38"
"07/03/12 13:16:57","127.5865","157.6","216.88","718","60.0","38"
"07/03/12 13:21:57","127.5987","155.7","216.12","712","60.03","38"
"07/03/12 13:26:55","127.6108","153.6","216.56","702","60.03","38"
"07/03/12 13:31:57","127.6227","153.9","217.39","708","60.03","38"
"07/03/12 13:36:56","127.6348","154.2","216.36","707","60.0","38"
"07/03/12 13:41:55","127.6467","153.9","216.55","706","60.0","38"
"07/03/12 13:46:56","127.6587","152.2","216.57","697","60.0","38"
"07/03/12 13:51:57","127.6705","151.7","216.2","696","60.0","37"
"07/03/12 13:56:56","127.6822","149.3","216.93","687","60.03","38"
"07/03/12 14:01:56","127.6938","147.8","216.21","680","60.03","38"
"07/03/12 14:06:56","127.7053","147.4","216.94","679","60.03","38"
"07/03/12 14:11:57","127.7167","146.5","216.87","675","60.03","38"
"07/03/12 14:16:57","127.7281","144.9","217.2","666","60.0","38"
"07/03/12 14:21:57","127.7393","143.0","216.55","662","60.03","38"
"07/03/12 14:26:56","127.7504","142.8","216.94","658","60.0","38"
"07/03/12 14:31:57","127.7614","140.6","215.95","651","60.03","38"
"07/03/12 14:36:57","127.7723","139.0","215.57","643","60.0","38"
"07/03/12 14:41:57","127.7831","137.2","215.7","639","60.03","38"
"07/03/12 14:46:57","127.7937","135.3","215.4","629","60.0","38"
"07/03/12 14:51:56","127.8041","133.7","215.75","621","60.0","38"
"07/03/12 14:56:57","127.8145","131.5","215.56","614","60.03","38"
"07/03/12 15:01:55","127.8246","129.5","215.95","603","60.03","38"
"07/03/12 15:06:56","127.8347","127.8","215.55","597","60.03","38"
"07/03/12 15:11:56","127.8446","126.1","215.28","587","60.0","38"
"07/03/12 15:16:55","127.8544","125.2","215.4","583","60.0","38"
"07/03/12 15:21:56","127.864","122.2","215.2","576","60.0","38"
"07/03/12 15:26:56","127.8735","120.1","215.09","561","60.03","38"
"07/03/12 15:31:56","127.8826","117.8","215.05","556","60.0","38"
"07/03/12 15:36:57","127.8918","116.0","215.6","550","60.03","38"
"07/03/12 15:41:56","127.9006","112.5","214.88","532","60.0","38"
"07/03/12 15:46:56","127.9093","110.8","214.59","524","60.03","38"
"07/03/12 15:51:56","127.9177","106.9","215.15","509","60.0","38"
"07/03/12 15:56:57","127.926","105.6","214.6","504","60.03","38"
"07/03/12 16:01:57","127.9341","102.8","214.14","493","60.0","38"
"07/03/12 16:06:55","127.9419","100.4","213.94","482","60.03","38"
"07/03/12 16:11:56","127.9496","97.9","213.71","470","60.03","38"
"07/03/12 16:16:55","127.9571","95.3","213.41","460","60.03","37"
"07/03/12 16:21:57","127.9644","92.0","214.89","448","60.0","37"
"07/03/12 16:26:56","127.9715","89.2","214.85","431","60.03","37"
"07/03/12 16:31:55","127.9783","86.6","213.58","418","60.03","37"
"07/03/12 16:36:56","127.9849","83.7","213.49","411","60.03","37"
"07/03/12 16:41:57","127.9913","80.9","214.55","397","60.03","37"
"07/03/12 16:46:55","127.9974","77.9","214.26","383","60.03","37"
"07/03/12 16:51:56","128.0033","74.1","213.76","371","60.0","37"
"07/03/12 16:56:56","128.0089","71.2","213.85","356","60.03","37"
"07/03/12 17:01:56","128.0143","67.7","214.55","343","60.07","37"
"07/03/12 17:06:56","128.0194","64.5","214.23","324","60.03","36"
"07/03/12 17:11:56","128.0243","61.2","214.4","314","60.0","36"
"07/03/12 17:16:56","128.0285","62.2","214.47","341","60.0","37"
"07/03/12 17:21:56","128.0324","53.6","213.37","146","60.03","37"
"07/03/12 17:26:56","128.0364","56.7","213.67","279","60.0","37"
"07/03/12 17:31:57","128.0402","40.0","213.73","281","60.07","37"
"07/03/12 17:36:55","128.0437","50.1","213.66","118","60.03","37"
"07/03/12 17:41:57","128.047","40.0","212.87","351","60.03","37"
"07/03/12 17:46:56","128.05","42.8","212.64","310","60.0","37"
"07/03/12 17:51:56","128.0528","30.5","212.72","79","60.03","37"
"07/03/12 17:56:56","128.0554","34.9","213.38","274","60.03","36"
"07/03/12 18:01:57","128.0577","30.1","213.51","90","60.0","36"
"07/03/12 18:06:56","128.0598","19.8","212.89","269","60.07","36"
"07/03/12 18:11:56","128.0617","12.7","212.47","180","60.03","36"
"07/03/12 18:16:57","128.0634","27.5","212.23","130","60.03","36"
"07/03/12 18:21:57","128.0649","17.7","212.09","25","60.03","35"
"07/03/12 18:26:56","128.0662","15.1","212.41","31","60.03","35"
"07/03/12 18:31:57","128.0673","13.4","212.67","1","60.03","35"
"07/03/12 18:36:56","128.0683","14.4","212.89","2","60.0","35"
"07/03/12 18:41:55","128.069","11.0","213.03","1","60.0","35"
"07/03/12 18:46:56","128.0697","12.5","212.78","1","60.03","35"
"07/03/12 18:51:55","128.0703","14.3","212.49","28","60.07","34"
"07/03/12 18:56:57","128.0709","14.0","211.81","15","60.03","34"
"07/03/12 19:01:55","128.0713","14.4","212.09","123","60.03","34"
"07/03/12 19:06:56","128.0717","0.0","211.94","0","60.0","34"
"07/03/12 19:11:57","128.072","14.3","212.09","5","60.03","33"
"07/03/12 19:16:57","128.0724","14.9","211.87","208","60.03","33"
"07/03/12 19:21:57","128.0727","0.0","212.04","0","60.0","33"
"07/03/12 19:26:56","128.073","0.0","212.66","0","60.03","33"
"07/03/12 19:31:57","128.0732","0.0","211.94","0","60.03","33"
"07/03/12 19:36:57","128.0734","13.0","212.39","81","60.03","33"
"07/04/12 06:16:56","128.0742","14.1","212.89","52","60.03","23"
"07/04/12 06:21:57","128.0746","14.5","212.93","13","60.03","23"
"07/04/12 06:26:57","128.075","13.9","212.81","24","60.0","23"
"07/04/12 06:31:57","128.0755","14.1","212.8","15","60.03","24"
"07/04/12 06:36:56","128.0762","8.0","212.79","0","60.03","24"
"07/04/12 06:41:56","128.077","14.0","212.29","37","60.0","24"
"07/04/12 06:46:57","128.078","21.3","212.49","69","60.0","24"
"07/04/12 06:51:56","128.0791","14.2","213.08","5","60.03","25"
"07/04/12 06:56:57","128.0805","17.1","213.44","37","60.0","25"
"07/04/12 07:01:58","128.082","18.3","213.14","271","60.0","25"
"07/04/12 07:06:56","128.0838","33.0","212.76","35","60.0","26"
"07/04/12 07:11:56","128.0857","33.3","213.04","168","60.0","26"
"07/04/12 07:16:57","128.0879","27.0","212.85","138","60.03","26"
"07/04/12 07:21:57","128.0904","31.9","212.13","167","60.03","26"
"07/04/12 07:26:57","128.0932","42.5","212.49","323","60.0","26"
"07/04/12 07:31:57","128.0962","37.2","213.06","301","60.0","26"
"07/04/12 07:36:56","128.0995","49.1","214.26","298","60.0","27"
"07/04/12 07:41:57","128.103","51.9","214.44","195","60.0","27"
"07/04/12 07:46:57","128.1069","65.5","214.32","236","60.0","27"
"07/04/12 07:51:56","128.1109","44.2","213.65","398","60.03","27"
"07/04/12 07:56:57","128.115","49.7","214.34","277","60.0","28"
"07/04/12 08:01:56","128.1189","58.6","214.23","280","60.0","28"
"07/04/12 08:06:56","128.1233","64.3","214.91","327","60.0","28"
"07/04/12 08:11:56","128.1285","67.8","214.04","343","60.0","29"
"07/04/12 08:16:56","128.1339","71.0","213.83","354","60.0","29"
"07/04/12 08:21:57","128.1395","73.4","214.22","364","60.0","29"
"07/04/12 08:26:57","128.1453","76.2","215.15","378","60.03","29"
"07/04/12 08:31:56","128.1513","79.7","214.63","395","60.03","30"
"07/04/12 08:36:57","128.1577","83.7","214.91","412","60.0","30"
"07/04/12 08:41:56","128.1643","86.2","214.1","425","60.03","30"
"07/04/12 08:46:57","128.1712","90.1","215.07","435","60.0","31"
"07/04/12 08:51:57","128.1783","92.5","215.38","446","60.03","31"
"07/04/12 08:56:57","128.1856","94.9","214.47","453","60.03","31"
"07/04/12 09:01:58","128.1931","98.2","214.79","472","60.0","31"
"07/04/12 09:06:57","128.2008","100.2","213.86","481","60.0","32"
"07/04/12 09:11:56","128.2086","102.5","214.14","488","60.0","32"
"07/04/12 09:16:57","128.2168","105.6","214.32","502","60.0","32"
"07/04/12 09:21:57","128.2251","107.9","214.67","515","60.03","32"
"07/04/12 09:26:56","128.2336","110.6","215.53","524","60.0","32"
"07/04/12 09:31:57","128.2423","108.6","215.25","516","60.0","33"
"07/04/12 09:36:57","128.2507","108.8","215.17","516","60.03","33"
"07/04/12 09:41:56","128.2596","116.6","215.73","546","60.0","34"
"07/04/12 09:46:56","128.2689","119.0","216.25","558","60.0","34"
"07/04/12 09:51:57","128.278","117.4","215.89","555","60.03","34"
"07/04/12 09:56:57","128.2871","118.0","215.38","555","60.0","35"
"07/04/12 10:01:56","128.2968","128.2","216.38","595","60.0","35"
"07/04/12 10:06:57","128.3069","127.7","216.79","595","60.03","35"
"07/04/12 10:11:57","128.317","130.2","216.46","604","60.0","35"
"07/04/12 10:16:58","128.3272","130.4","216.58","606","60.0","36"
"07/04/12 10:21:56","128.3272","130.4","216.38","604","60.0","36"
"07/04/12 10:26:57","128.3372","127.8","215.82","597","60.0","36"
"07/04/12 10:31:57","128.3474","133.5","217.16","616","60.0","36"
"07/04/12 10:36:57","128.3578","135.1","216.25","631","60.0","36"
"07/04/12 10:41:56","128.3685","139.2","216.08","642","60.0","36"
"07/04/12 10:46:57","128.3796","143.4","216.6","663","60.0","37"
"07/04/12 10:51:57","128.3907","144.0","215.98","662","60.0","37"
"07/04/12 10:56:56","128.4019","142.6","216.79","653","60.03","37"
"07/04/12 11:01:56","128.413","144.0","216.27","667","60.03","38"
"07/04/12 11:06:58","128.4245","146.3","216.2","671","60.0","38"
"07/04/12 11:11:56","128.4358","148.0","216.89","680","60.03","38"
"07/04/12 11:16:56","128.4473","147.2","217.13","671","60.0","38"
"07/04/12 11:21:56","128.4586","144.1","216.68","664","60.0","38"
"07/04/12 11:26:56","128.4701","146.1","217.01","675","60.03","39"
"07/04/12 11:31:56","128.4817","147.5","217.25","671","60.0","39"
"07/04/12 11:36:57","128.4932","145.0","216.55","670","60.0","39"
"07/04/12 11:41:56","128.5043","145.6","216.76","670","60.03","39"
"07/04/12 11:46:57","128.5155","146.7","216.22","673","60.0","39"
"07/04/12 11:51:57","128.5271","149.1","216.12","685","60.0","39"
"07/04/12 11:56:56","128.5384","147.8","216.82","683","60.03","39"
"07/04/12 12:01:56","128.5501","153.8","217.62","701","60.07","39"
"07/04/12 12:06:56","128.5618","144.6","217.28","662","60.03","40"
"07/04/12 12:11:57","128.5737","154.0","217.56","707","60.0","39"
"07/04/12 12:16:58","128.5857","143.5","216.87","663","60.0","39"
"07/04/12 12:21:57","128.5971","157.5","217.08","717","60.0","39"
"07/04/12 12:26:57","128.6093","156.6","217.38","714","60.03","39"
"07/04/12 12:31:57","128.6214","156.0","217.55","716","60.03","39"
"07/04/12 12:36:58","128.6336","150.0","216.9","687","60.0","40"
"07/04/12 12:41:56","128.6453","152.5","217.43","694","60.03","39"
"07/04/12 12:46:56","128.6574","155.5","217.69","707","60.0","39"
"07/04/12 12:51:57","128.6695","155.9","217.56","714","60.0","39"
"07/04/12 12:56:57","128.6816","154.0","217.44","702","60.03","39"
"07/04/12 13:01:57","128.6936","153.3","217.11","707","60.07","40"
"07/04/12 13:06:58","128.7056","153.8","217.37","703","60.0","40"
"07/04/12 13:11:57","128.7175","152.4","217.42","699","60.0","40"
"07/04/12 13:16:57","128.7294","152.4","217.47","696","60.0","40"
"07/04/12 13:21:56","128.7412","151.3","216.86","697","60.0","40"
"07/04/12 13:26:57","128.753","151.0","216.92","690","60.03","40"
"07/04/12 13:31:57","128.7647","150.2","217.8","688","60.03","40"
"07/04/12 13:36:57","128.7764","149.3","216.85","689","60.03","40"
"07/04/12 13:41:56","128.788","149.1","216.57","686","60.0","40"
"07/04/12 13:46:57","128.7996","148.5","217.26","677","60.03","40"
"07/04/12 13:56:56","128.8224","145.3","217.5","666","60.0","40"
"07/04/12 14:01:56","128.8336","144.1","217.37","663","60.03","40"
"07/04/12 14:06:57","128.8449","144.3","217.2","660","60.03","40"
"07/04/12 14:11:57","128.8561","141.5","217.06","653","60.03","40"
"07/04/12 14:16:58","128.8671","139.3","217.89","638","60.03","40"
"07/04/12 14:21:57","128.8779","139.3","216.53","645","60.03","40"
"07/04/12 14:26:57","128.8887","138.4","216.76","639","60.03","39"
"07/04/12 14:31:57","128.8994","137.3","216.43","634","60.0","39"
"07/04/12 14:36:57","128.9101","135.1","216.99","627","60.03","39"
"07/04/12 14:41:56","128.9205","135.1","216.48","622","60.03","39"
"07/04/12 14:46:57","128.931","135.7","217.47","625","60.03","39"
"07/04/12 14:51:56","128.9416","135.5","216.95","624","60.03","38"
"07/04/12 14:56:56","128.9518","128.8","217.01","599","60.0","38"
"07/04/12 15:01:56","128.9617","127.6","217.15","591","60.0","38"
"07/04/12 15:06:56","128.9715","122.5","217.18","565","60.03","38"
"07/04/12 15:11:57","128.9812","124.3","216.54","581","60.0","38"
"07/04/12 15:16:58","128.9907","118.9","215.71","561","60.03","38"
"07/04/12 15:21:56","128.9999","119.2","216.18","559","60.0","38"
"07/04/12 15:26:56","129.0091","116.7","216.48","547","60.03","38"
"07/04/12 15:31:56","129.0179","112.9","216.26","531","60.03","37"
"07/04/12 15:36:56","129.0266","107.1","215.86","504","60.03","37"
"07/04/12 15:41:56","129.0346","98.9","214.98","476","60.0","37"
"07/04/12 15:46:57","129.0416","102.5","214.97","491","60.0","36"
"07/04/12 15:51:58","129.0499","109.2","215.62","516","60.0","36"
"07/04/12 15:56:56","129.0583","105.7","215.04","504","60.03","36"
"07/04/12 16:01:57","129.0665","107.0","215.45","508","60.03","36"
"07/04/12 16:06:58","129.0747","102.7","214.99","495","60.03","36"
"07/04/12 16:11:57","129.0825","100.6","214.96","483","60.03","36"
"07/04/12 16:16:56","129.0901","94.6","215.03","457","60.03","35"
"07/04/12 16:21:57","129.0972","85.5","214.67","414","60.0","35"
"07/04/12 16:26:58","129.1038","83.2","214.54","410","60.03","35"
"07/04/12 16:31:56","129.1095","64.1","214.43","325","60.03","34"
"07/04/12 16:36:57","129.1133","38.1","214.89","275","60.03","33"
"07/04/12 16:41:56","129.1159","30.9","214.52","53","60.03","32"
"07/04/12 16:46:56","129.1179","15.9","214.44","163","60.0","32"
"07/04/12 16:51:57","129.1197","23.0","214.43","48","60.03","31"
"07/04/12 16:56:57","129.1214","20.6","214.29","35","60.0","30"
"07/04/12 17:01:56","129.1232","17.0","214.21","28","60.03","30"
"07/04/12 17:06:56","129.1246","13.5","213.77","42","60.0","29"
"07/04/12 17:11:56","129.1256","15.1","213.72","38","60.0","28"
"07/04/12 17:16:56","129.1266","16.1","213.66","8","60.0","28"
"07/04/12 17:21:56","129.1273","0.0","213.54","0","60.0","27"
"07/05/12 05:57:00","129.1273","12.5","212.84","31","60.07","20"
"07/05/12 06:01:57","129.1275","0.0","212.23","0","60.07","21"
"07/05/12 06:06:57","129.1278","13.1","213.57","48","60.03","21"
"07/05/12 06:11:59","129.1281","14.4","213.45","2","60.0","22"
"07/05/12 06:16:57","129.1285","0.0","213.35","0","60.03","22"
"07/05/12 06:21:57","129.1289","15.2","212.89","23","60.0","22"
"07/05/12 06:26:57","129.1295","7.8","213.07","0","60.0","23"
"07/05/12 06:31:57","129.1301","7.2","213.56","0","60.0","23"
"07/05/12 06:36:57","129.1309","13.7","212.79","1","60.03","23"
"07/05/12 06:41:57","129.1318","3.8","214.04","223","60.0","24"
"07/05/12 06:46:58","129.133","16.7","213.48","16","60.0","24"
"07/05/12 06:51:56","129.1344","20.8","212.96","33","60.0","24"
"07/05/12 06:56:56","129.1362","21.3","212.86","27","60.0","25"
"07/05/12 07:01:56","129.1383","30.3","213.47","188","60.03","26"
"07/05/12 07:06:57","129.1405","31.1","213.61","199","60.0","26"
"07/05/12 07:11:58","129.1422","16.1","212.87","0","60.0","27"
"07/05/12 07:16:56","129.1438","27.0","213.57","18","60.0","27"
"07/05/12 07:21:57","129.1449","14.3","212.4","1","60.0","27"
"07/05/12 07:26:57","129.1456","0.0","212.92","0","60.0","27"
"07/05/12 07:31:57","129.1465","35.0","213.68","228","60.03","27"
"07/05/12 07:36:58","129.149","14.5","212.83","95","60.03","28"
"07/05/12 07:41:56","129.1518","48.2","213.95","348","60.0","28"
"07/05/12 07:46:57","129.1553","48.0","214.05","402","60.0","28"
"07/05/12 07:51:57","129.159","52.7","213.92","98","60.03","29"
"07/05/12 07:56:56","129.1629","40.4","213.89","309","60.03","29"
"07/05/12 08:01:56","129.167","37.9","214.78","251","60.0","29"
"07/05/12 08:06:57","129.1709","43.3","212.87","213","60.0","30"
"07/05/12 08:11:56","129.1749","38.9","214.14","337","60.0","30"
"07/05/12 08:16:57","129.1796","66.4","213.52","334","60.0","30"
"07/05/12 08:21:57","129.1847","69.3","213.52","352","60.0","31"
"07/05/12 08:26:56","129.1904","75.4","213.66","375","60.03","31"
"07/05/12 08:31:57","129.1963","76.9","214.28","377","60.0","31"
"07/05/12 08:36:57","129.2017","82.9","214.79","404","60.0","31"
"07/05/12 08:41:56","129.2082","87.7","213.95","429","60.03","32"
"07/05/12 08:46:56","129.2148","88.2","214.92","429","60.0","32"
"07/05/12 08:51:57","129.2218","91.8","215.55","443","60.0","32"
"07/05/12 08:56:56","129.2273","101.1","215.88","481","60.0","32"
"07/05/12 09:01:57","129.2325","61.5","214.89","318","60.0","32"
"07/05/12 09:06:58","129.2393","48.2","214.83","99","60.03","32"
"07/05/12 09:11:57","129.2467","101.8","216.38","486","60.0","33"
"07/05/12 09:16:56","129.2543","105.4","216.76","494","60.0","33"
"07/05/12 09:21:57","129.2626","108.6","216.24","514","60.03","34"
"07/05/12 09:26:58","129.269","109.5","215.65","520","60.0","34"
"07/05/12 09:31:56","129.2771","109.1","215.23","518","60.0","34"
"07/05/12 09:36:57","129.2856","110.5","215.85","525","60.0","34"
"07/05/12 09:41:57","129.2943","113.0","215.07","535","60.03","35"
"07/05/12 09:46:57","129.3031","115.1","215.63","539","60.03","35"
"07/05/12 09:51:58","129.3121","117.2","215.82","551","60.0","35"
"07/05/12 09:56:57","129.3214","121.2","215.49","569","60.03","35"
"07/05/12 10:01:57","129.3308","123.4","216.61","577","60.0","35"
"07/05/12 10:06:57","129.3405","126.5","215.82","586","60.03","35"
"07/05/12 10:11:57","129.3504","126.1","216.14","587","60.03","35"
"07/05/12 10:16:57","129.359","129.0","216.42","599","60.0","34"
"07/05/12 10:21:56","129.3683","132.7","216.38","614","60.0","34"
"07/05/12 10:26:57","129.3786","128.0","217.03","595","60.0","35"
"07/05/12 10:31:58","129.3896","142.9","217.48","657","60.0","35"
"07/05/12 10:36:57","129.4012","152.4","216.78","702","60.03","36"
"07/05/12 10:41:58","129.4132","142.3","217.64","651","60.03","36"
"07/05/12 10:46:58","129.4245","168.2","217.6","763","60.0","36"
"07/05/12 10:51:57","129.4358","145.5","217.14","667","60.03","36"
"07/05/12 10:56:57","129.4477","155.7","217.94","711","60.03","36"
"07/05/12 11:01:57","129.4598","162.9","217.34","748","60.03","36"
"07/05/12 11:06:58","129.4716","149.9","217.42","683","60.03","36"
"07/05/12 11:11:56","129.4835","159.1","217.68","721","60.03","36"
"07/05/12 11:16:57","129.4956","115.6","216.16","546","60.03","36"
"07/05/12 11:21:57","129.5075","144.9","218.02","661","60.0","36"
"07/05/12 11:26:57","129.5186","169.2","217.23","768","60.03","35"
"07/05/12 11:31:56","129.5299","132.7","216.57","611","60.0","35"
"07/05/12 11:36:58","129.5403","102.9","216.59","489","60.0","35"
"07/05/12 11:41:58","129.5488","109.0","217.96","513","60.03","34"
"07/05/12 11:46:57","129.5581","104.5","216.11","496","60.0","34"
"07/05/12 11:51:57","129.567","135.2","217.52","621","60.0","34"
"07/05/12 11:56:57","129.578","113.3","215.89","537","60.03","34"
"07/05/12 12:01:58","129.5898","160.8","217.97","730","60.07","35"
"07/05/12 12:06:56","129.6022","160.0","217.73","732","60.0","35"
"07/05/12 12:11:57","129.6147","160.6","217.82","729","60.03","36"
"07/05/12 12:16:57","129.6272","160.8","218.05","734","60.03","36"
"07/05/12 12:21:58","129.6397","161.0","216.51","734","60.0","36"
"07/05/12 12:26:56","129.6523","162.7","216.37","747","60.0","37"
"07/05/12 12:31:58","129.665","162.9","217.79","738","60.0","36"
"07/05/12 12:36:57","129.6776","163.7","217.79","744","60.0","36"
"07/05/12 12:41:58","129.6903","162.7","217.77","736","60.0","37"
"07/05/12 12:46:57","129.7029","161.2","217.11","736","60.0","37"
"07/05/12 12:51:58","129.7156","162.8","218.4","741","60.0","37"
"07/05/12 12:56:58","129.7283","162.0","218.44","738","60.03","37"
"07/05/12 13:01:56","129.7408","162.0","218.14","739","60.0","37"
"07/05/12 13:06:58","129.7534","160.6","218.23","726","60.03","37"
"07/05/12 13:11:58","129.7659","160.3","217.43","731","60.0","37"
"07/05/12 13:16:57","129.7784","159.3","217.54","727","60.03","37"
"07/05/12 13:21:57","129.7908","159.7","217.54","729","60.03","37"
"07/05/12 13:26:57","129.8032","158.7","217.24","722","60.0","37"
"07/05/12 13:31:57","129.8154","156.9","217.61","714","60.0","37"
"07/05/12 13:36:58","129.8278","157.6","217.96","721","60.0","37"
"07/05/12 13:41:57","129.84","156.2","216.81","714","60.03","37"
"07/05/12 13:46:57","129.8521","154.3","217.13","705","60.03","37"
"07/05/12 13:51:57","129.8641","153.8","217.49","698","60.03","37"
"07/05/12 13:56:57","129.876","153.4","217.32","702","60.03","37"
"07/05/12 14:01:57","129.8878","152.1","217.02","698","60.07","37"
"07/05/12 14:06:58","129.8997","151.1","217.67","687","60.03","37"
"07/05/12 14:11:57","129.9114","149.7","217.35","687","60.03","37"
"07/05/12 14:16:57","129.923","147.9","217.37","675","60.03","37"
"07/05/12 14:21:58","129.9345","145.9","217.59","670","60.0","37"
"07/05/12 14:26:58","129.946","146.6","216.52","672","60.03","37"
"07/05/12 14:31:57","129.9572","144.7","216.68","671","60.0","37"
"07/05/12 14:36:57","129.9685","142.8","216.94","656","60.03","37"
"07/05/12 14:41:57","129.9795","141.9","216.56","655","60.0","37"
"07/05/12 14:46:58","129.9904","138.5","217.15","636","60.03","38"
"07/05/12 14:51:57","130.0011","136.5","216.26","634","60.03","38"
"07/05/12 14:56:57","130.0116","133.7","216.88","619","60.03","37"
"07/05/12 15:01:57","130.022","133.3","216.84","614","60.03","37"
"07/05/12 15:06:58","130.0324","132.8","216.98","616","60.03","37"
"07/05/12 15:11:57","130.0426","131.9","215.92","615","60.03","37"
"07/05/12 15:16:57","130.0528","129.5","217.1","597","60.0","37"
"07/05/12 15:21:57","130.0628","127.4","216.27","590","60.03","37"
"07/05/12 15:26:58","130.0727","126.2","216.71","587","60.03","37"
"07/05/12 15:31:56","130.0823","123.2","216.74","577","60.03","37"
"07/05/12 15:36:57","130.0919","121.6","217.0","563","60.07","37"
"07/05/12 15:41:58","130.1012","118.7","216.5","559","60.03","37"
"07/05/12 15:46:56","130.1103","115.7","216.3","546","60.0","36"
"07/05/12 15:51:57","130.1192","114.5","215.32","540","60.0","36"
"07/05/12 15:56:58","130.128","111.9","216.19","528","60.07","36"
"07/05/12 16:01:57","130.1365","108.2","214.99","516","60.0","36"
"07/05/12 16:06:56","130.1448","104.2","215.45","499","60.03","36"
"07/05/12 16:11:57","130.1528","102.1","215.2","489","60.0","37"
"07/05/12 16:16:57","130.1606","98.9","215.34","472","60.03","36"
"07/05/12 16:21:58","130.1681","94.4","215.52","453","60.03","37"
"07/05/12 16:26:58","130.1754","91.7","215.77","441","60.03","37"
"07/05/12 16:31:57","130.1823","88.9","214.73","434","60.07","37"
"07/05/12 16:36:57","130.1892","86.3","215.24","422","60.0","36"
"07/05/12 16:41:57","130.1957","82.5","213.82","405","60.03","36"
"07/05/12 16:46:58","130.2021","78.9","214.58","392","60.03","36"
"07/05/12 16:51:57","130.208","76.5","214.7","379","60.03","35"
"07/05/12 16:56:58","130.2139","73.7","214.64","369","60.03","35"
"07/05/12 17:01:57","130.2195","71.0","213.22","360","60.03","34"
"07/05/12 17:06:58","130.2249","67.8","214.65","342","60.0","34"
"07/05/12 17:11:57","130.23","63.5","213.63","324","60.0","34"
"07/05/12 17:16:57","130.2347","49.3","213.88","371","60.0","33"
"07/05/12 17:21:58","130.2386","43.7","213.2","417","60.03","34"
"07/05/12 17:26:57","130.2426","44.4","213.32","184","60.03","33"
"07/05/12 17:31:58","130.2465","53.6","213.67","326","60.07","33"
"07/05/12 17:36:58","130.2501","38.5","213.79","117","60.03","33"
"07/05/12 17:41:57","130.2534","47.9","213.28","217","60.0","32"
"07/05/12 17:46:58","130.2566","47.6","213.61","190","60.07","32"
"07/05/12 17:51:56","130.2597","43.1","213.0","315","60.03","32"
"07/05/12 17:56:58","130.2625","30.2","212.34","150","60.03","32"
"07/05/12 18:01:57","130.265","28.2","212.48","69","60.03","32"
"07/05/12 18:06:58","130.2675","25.8","213.33","172","60.03","32"
"07/05/12 18:11:56","130.2696","18.6","213.65","39","60.0","32"
"07/05/12 18:16:57","130.2716","14.5","212.79","25","60.0","31"
"07/05/12 18:21:57","130.2731","21.6","213.7","13","60.03","31"
"07/05/12 18:26:57","130.2746","16.6","213.02","4","60.03","31"
"07/05/12 18:31:58","130.2759","13.7","212.22","41","60.03","31"
"07/05/12 18:36:56","130.277","8.9","212.25","234","60.03","31"
"07/05/12 18:41:58","130.2779","10.6","212.86","18","60.03","30"
"07/05/12 18:46:58","130.2787","0.0","212.44","234","60.0","30"
"07/05/12 18:51:56","130.2793","10.6","212.17","45","60.0","30"
"07/05/12 18:56:57","130.2799","2.4","211.94","0","60.03","30"
"07/05/12 19:01:57","130.2804","13.6","212.34","5","60.03","29"
"07/05/12 19:06:58","130.2809","0.0","212.41","0","60.03","29"
"07/05/12 19:11:58","130.2813","0.0","212.22","55","60.03","29"
"07/05/12 19:16:56","130.2817","0.0","213.14","138","60.0","29"
"07/05/12 19:21:57","130.282","0.0","213.65","0","60.03","29"
"07/05/12 19:26:57","130.2824","0.0","212.93","0","60.03","29"
"07/05/12 19:31:58","130.2826","0.0","212.56","0","60.03","29"
"07/05/12 19:36:58","130.2829","0.0","212.86","0","60.03","29"
"07/06/12 05:52:01","130.283","0.0","211.61","0","60.03","18"
"07/06/12 05:57:00","130.283","14.1","213.17","1","60.07","19"
"07/06/12 06:26:57","130.2838","0.0","212.22","0","60.03","20"
"07/06/12 06:31:58","130.284","14.3","213.28","1","60.03","20"
"07/06/12 06:36:58","130.2844","11.1","212.84","0","60.03","21"
"07/06/12 06:41:57","130.2851","15.8","213.07","2","60.03","21"
"07/06/12 06:46:57","130.2862","15.3","213.17","118","60.03","22"
"07/06/12 06:51:58","130.2874","13.0","213.14","244","60.03","22"
"07/06/12 06:56:57","130.2889","11.6","213.42","260","60.03","23"
"07/06/12 07:01:57","130.2901","29.0","212.75","90","60.0","23"
"07/06/12 07:06:58","130.2919","34.7","213.3","40","60.0","24"
"07/06/12 07:11:57","130.2939","25.3","213.33","231","60.0","24"
"07/06/12 07:16:57","130.2964","36.4","212.57","283","60.0","25"
"07/06/12 07:21:58","130.2992","34.7","213.41","96","60.0","26"
"07/06/12 07:26:57","130.302","23.6","213.26","176","60.03","26"
"07/06/12 07:31:57","130.3046","57.4","213.55","117","60.03","26"
"07/06/12 07:36:58","130.3083","26.3","212.69","169","60.03","26"
"07/06/12 07:41:57","130.3114","67.7","213.73","395","60.03","27"
"07/06/12 07:46:58","130.3145","39.3","212.23","188","60.0","27"
"07/06/12 07:51:57","130.318","44.9","212.69","347","60.0","27"
"07/06/12 07:56:57","130.3218","60.1","213.09","79","60.03","27"
"07/06/12 08:01:58","130.3261","64.9","212.7","326","60.03","27"
"07/06/12 08:06:57","130.3311","63.2","212.41","325","60.03","27"
"07/06/12 08:11:58","130.336","64.7","213.43","330","60.0","27"
"07/06/12 08:16:58","130.3414","75.3","214.56","377","60.03","28"
"07/06/12 08:21:57","130.347","88.7","214.28","433","60.03","28"
"07/06/12 08:26:57","130.3534","75.6","213.51","377","59.96","28"
"07/06/12 08:31:58","130.3603","77.5","214.63","386","60.0","28"
"07/06/12 08:36:58","130.3643","41.7","212.57","367","60.03","28"
"07/06/12 08:41:58","130.3682","63.0","213.43","306","60.03","28"
"07/06/12 08:46:57","130.3729","49.2","215.72","386","60.03","28"
"07/06/12 08:51:58","130.3763","41.1","214.99","374","60.03","28"
"07/06/12 08:56:59","130.3802","52.6","215.03","101","60.03","28"
"07/06/12 09:01:57","130.384","52.2","215.22","349","60.03","28"
"07/06/12 09:06:57","130.3879","53.9","214.8","83","60.03","28"
"07/06/12 09:11:58","130.3916","40.9","214.24","279","60.0","28"
"07/06/12 09:16:59","130.395","50.5","214.72","343","60.03","28"
"07/06/12 09:21:58","130.3989","41.5","214.8","197","60.0","28"
"07/06/12 09:26:58","130.4031","51.7","213.94","280","60.03","28"
"07/06/12 09:31:58","130.4077","50.0","214.21","361","60.0","29"
"07/06/12 09:36:59","130.4122","51.7","214.42","284","60.03","29"
"07/06/12 09:41:58","130.4163","65.7","214.34","357","60.0","29"
"07/06/12 09:46:59","130.4205","57.6","214.43","337","60.03","29"
"07/06/12 09:51:57","130.4246","59.6","214.11","183","60.0","29"
"07/06/12 09:56:58","130.4286","46.5","213.84","389","60.03","29"
"07/06/12 10:01:58","130.4327","63.2","213.52","372","60.03","29"
"07/06/12 10:06:57","130.4362","37.9","214.9","357","60.0","29"
"07/06/12 10:11:57","130.4397","56.4","215.08","109","60.0","29"
"07/06/12 10:16:57","130.4435","57.7","214.75","240","60.0","29"
"07/06/12 10:21:57","130.4476","43.7","213.71","369","60.03","29"
"07/06/12 10:26:57","130.4514","52.0","214.48","146","60.03","29"
"07/06/12 10:31:57","130.4554","45.0","214.85","187","60.03","29"
"07/06/12 10:36:58","130.4593","41.6","215.48","203","60.0","29"
"07/06/12 10:41:58","130.4634","59.7","215.33","331","60.0","29"
"07/06/12 10:46:58","130.4676","61.9","214.76","317","60.03","30"
"07/06/12 10:51:59","130.4716","40.9","214.4","364","60.0","30"
"07/06/12 10:56:58","130.4751","49.0","214.92","119","60.03","29"
"07/06/12 11:01:57","130.4783","34.6","215.31","106","60.03","29"
"07/06/12 11:06:58","130.4813","32.4","214.99","118","60.03","29"
"07/06/12 11:11:59","130.484","25.4","215.27","230","60.0","29"
"07/06/12 11:16:58","130.4862","33.1","215.33","68","60.0","28"
"07/06/12 11:21:58","130.4888","43.5","215.69","154","60.0","28"
"07/06/12 11:26:57","130.4919","44.7","215.71","229","60.0","27"
"07/06/12 11:31:58","130.4948","33.5","213.34","86","59.96","27"
"07/06/12 11:36:58","130.4972","32.5","214.31","251","60.0","27"
"07/06/12 11:41:58","130.4992","35.3","214.97","272","60.03","27"
"07/06/12 11:46:58","130.5015","27.3","214.98","120","60.0","26"
"07/06/12 11:51:59","130.504","40.7","214.99","226","60.03","26"
"07/06/12 11:56:57","130.5068","41.6","215.39","316","60.03","26"
"07/06/12 12:01:58","130.5096","31.5","215.62","306","60.0","26"
"07/06/12 12:06:59","130.5126","38.3","215.86","238","60.03","26"
"07/06/12 12:11:57","130.5155","36.4","215.5","215","60.03","26"
"07/06/12 12:16:58","130.5175","10.7","214.77","172","60.03","26"
"07/06/12 12:21:58","130.5189","16.9","214.25","22","60.03","26"
"07/06/12 12:26:57","130.5202","24.2","214.83","197","60.03","26"
"07/06/12 12:41:21","130.5233","25.4","214.17","168","60.0","25"
"07/06/12 12:46:21","130.5248","27.3","214.54","86","60.0","25"
"07/06/12 12:51:22","130.5271","35.1","215.67","266","60.0","25"
"07/06/12 12:56:21","130.5307","64.2","215.52","323","60.03","26"
"07/06/12 13:01:22","130.5398","91.3","216.09","440","60.03","28"
"07/06/12 13:06:21","130.5454","69.3","216.02","347","60.03","29"
"07/06/12 13:11:21","130.5536","118.9","215.97","556","60.03","31"
"07/06/12 13:16:22","130.5654","125.9","217.24","587","60.03","32"
"07/06/12 13:21:22","130.5738","91.6","216.7","441","60.0","33"
"07/06/12 13:26:22","130.5796","45.9","215.15","347","60.03","33"
"07/06/12 13:31:22","130.5829","31.3","215.04","196","60.03","34"
"07/06/12 13:36:21","130.5856","35.6","215.84","65","60.03","34"
"07/06/12 13:41:22","130.5881","38.5","215.32","274","60.0","34"
"07/06/12 13:46:22","130.5908","36.7","214.63","282","60.03","33"
"07/06/12 13:51:21","130.5929","25.3","214.79","235","60.03","33"
"07/06/12 13:56:22","130.5955","38.7","214.54","239","60.03","33"
"07/06/12 14:01:21","130.598","35.5","214.56","85","60.03","32"
"07/06/12 14:06:21","130.6002","20.5","214.93","269","60.0","32"
"07/06/12 14:11:21","130.6022","31.4","215.01","219","60.03","32"
"07/06/12 14:16:21","130.6049","35.6","214.61","205","60.03","32"
"07/06/12 14:21:21","130.6079","43.3","214.31","140","60.0","32"
"07/06/12 14:26:22","130.6115","48.1","214.8","77","60.03","32"
"07/06/12 14:31:21","130.6152","46.4","214.21","221","60.03","32"
"07/06/12 14:36:21","130.6181","37.2","214.31","232","60.0","32"
"07/06/12 14:41:21","130.6206","38.1","214.01","226","60.0","32"
"07/06/12 14:46:22","130.6236","35.7","214.82","302","60.0","32"
"07/06/12 14:51:22","130.6269","48.5","214.21","277","60.0","32"
"07/06/12 14:56:20","130.6307","49.9","214.5","348","60.0","32"
"07/06/12 15:01:21","130.634","43.2","213.81","130","60.03","32"
"07/06/12 15:06:21","130.6369","31.9","214.36","160","60.0","32"
"07/06/12 15:11:21","130.6398","46.0","214.04","309","60.0","31"
"07/06/12 15:16:21","130.6433","42.5","214.62","80","60.0","31"
"07/06/12 15:21:22","130.6451","12.7","214.03","5","60.03","31"
"07/06/12 15:26:21","130.6463","8.9","214.06","263","60.03","30"
"07/06/12 16:51:21","130.6502","41.0","214.61","224","60.0","20"
"07/06/12 16:56:22","130.6537","35.7","215.41","205","60.03","21"
"07/06/12 17:01:21","130.656","15.7","214.33","250","60.0","21"
"07/06/12 17:06:22","130.6568","0.0","214.11","0","60.03","21"
"07/06/12 17:51:25","130.6568","13.4","213.35","2","60.03","18"
"07/07/12 06:01:21","130.6571","0.0","213.98","0","60.03","17"
"07/07/12 06:06:22","130.6574","13.7","214.44","1","60.03","18"
"07/07/12 06:11:22","130.6577","14.0","214.52","15","60.03","18"
"07/07/12 06:16:23","130.6579","0.0","214.31","0","60.0","18"
"07/07/12 06:21:22","130.6583","11.5","213.94","0","60.03","18"
"07/07/12 06:26:22","130.6587","14.1","214.45","0","60.0","18"
"07/07/12 06:31:22","130.6593","0.0","213.91","0","60.03","18"
"07/07/12 06:36:22","130.66","13.9","213.72","122","60.03","18"
"07/07/12 06:41:22","130.661","13.9","213.94","196","60.03","18"
"07/07/12 06:46:21","130.662","11.8","214.27","161","60.0","19"
"07/07/12 06:51:22","130.6633","23.0","213.48","261","60.0","19"
"07/07/12 06:56:22","130.6648","13.0","213.97","112","60.03","19"
"07/07/12 07:01:22","130.6668","31.8","214.32","295","60.0","19"
"07/07/12 07:06:22","130.6693","45.7","215.0","285","60.03","19"
"07/07/12 07:11:21","130.6721","31.3","214.83","78","60.0","20"
"07/07/12 07:16:21","130.675","27.6","214.72","70","60.0","20"
"07/07/12 07:21:22","130.6783","33.5","214.55","129","60.03","20"
"07/07/12 07:26:21","130.6813","33.4","213.79","330","60.0","20"
"07/07/12 07:31:21","130.6843","30.1","214.25","274","60.03","21"
"07/07/12 07:36:22","130.6868","30.6","213.91","81","60.03","21"
"07/07/12 07:41:21","130.6889","27.9","213.27","100","60.0","20"
"07/07/12 07:46:21","130.6919","34.0","214.5","135","60.03","21"
"07/07/12 07:51:22","130.6951","42.5","214.75","320","60.03","21"
"07/07/12 07:56:23","130.6985","40.1","214.23","175","60.03","22"
"07/07/12 08:01:21","130.703","69.8","214.88","348","60.0","22"
"07/07/12 08:06:22","130.707","29.3","214.07","256","60.03","22"
"07/07/12 08:11:21","130.7097","32.5","213.72","240","60.03","22"
"07/07/12 08:16:22","130.7132","64.8","215.41","325","60.03","22"
"07/07/12 08:21:23","130.7195","98.3","216.25","470","60.0","23"
"07/07/12 08:26:21","130.7274","109.8","216.35","514","60.0","24"
"07/07/12 08:31:21","130.7353","106.8","216.51","504","60.03","24"
"07/07/12 08:36:21","130.7418","45.2","214.86","99","60.03","24"
"07/07/12 08:41:21","130.746","38.1","214.31","108","60.0","24"
"07/07/12 08:46:22","130.7507","107.3","216.38","508","60.03","24"
"07/07/12 08:51:21","130.7585","105.6","217.41","497","60.03","25"
"07/07/12 08:56:22","130.7666","84.6","216.41","413","60.03","25"
"07/07/12 09:01:22","130.775","111.4","215.96","527","60.03","25"
"07/07/12 09:06:21","130.7837","114.9","215.64","539","60.0","26"
"07/07/12 09:11:21","130.7926","54.5","214.13","133","60.03","26"
"07/07/12 09:16:21","130.8012","103.0","215.58","497","60.0","26"
"07/07/12 09:21:22","130.8081","141.3","216.5","650","60.0","26"
"07/07/12 09:26:21","130.8152","112.1","215.73","529","60.0","26"
"07/07/12 09:31:21","130.8248","123.1","215.58","575","60.0","27"
"07/07/12 09:36:22","130.8335","37.9","214.09","91","60.0","27"
"07/07/12 09:41:21","130.8417","121.8","215.44","567","60.0","27"
"07/07/12 09:46:21","130.8511","140.2","216.48","643","60.0","28"
"07/07/12 09:51:21","130.8603","121.3","216.2","567","60.03","28"
"07/07/12 09:56:22","130.8701","125.0","216.66","585","60.0","28"
"07/07/12 10:01:22","130.8803","116.7","216.06","549","60.03","28"
"07/07/12 10:06:22","130.8907","133.9","216.83","618","60.0","29"
"07/07/12 10:11:23","130.9012","135.3","216.63","623","60.0","29"
"07/07/12 10:16:21","130.9117","137.1","216.41","630","60.0","30"
"07/07/12 10:21:22","130.9224","139.0","216.92","638","60.03","30"
"07/07/12 10:26:22","130.9334","142.1","217.15","656","60.0","30"
"07/07/12 10:31:21","130.9445","158.3","217.48","722","60.03","31"
"07/07/12 10:36:22","130.9554","143.9","216.77","663","60.0","31"
"07/07/12 10:41:21","130.9666","144.8","217.42","663","60.0","31"
"07/07/12 10:46:22","130.9779","144.6","216.81","665","60.03","32"
"07/07/12 10:51:21","130.9892","147.2","217.58","676","60.03","32"
"07/07/12 10:56:22","131.0008","149.3","217.13","688","60.03","32"
"07/07/12 11:01:23","131.0125","150.3","216.85","690","60.03","32"
"07/07/12 11:06:21","131.0242","152.0","216.64","695","60.03","32"
"07/07/12 11:11:22","131.0361","152.7","216.37","702","60.0","32"
"07/07/12 11:16:22","131.048","153.0","217.06","703","60.0","32"
"07/07/12 11:21:22","131.06","153.6","217.59","699","60.0","33"
"07/07/12 11:26:21","131.0719","156.3","218.17","710","60.0","33"
"07/07/12 11:31:22","131.0842","157.3","217.51","719","60.0","33"
"07/07/12 11:36:22","131.0965","157.1","217.05","719","60.03","33"
"07/07/12 11:41:21","131.1087","158.1","216.9","727","60.0","33"
"07/07/12 11:46:21","131.1209","159.7","217.39","725","60.0","33"
"07/07/12 11:51:21","131.1335","160.8","217.05","731","60.03","33"
"07/07/12 11:56:22","131.146","161.4","216.89","739","60.07","33"
"07/07/12 12:01:23","131.1586","161.1","216.71","738","60.03","33"
"07/07/12 12:06:21","131.1711","162.6","217.2","740","60.03","33"
"07/07/12 12:11:23","131.1839","162.2","216.88","743","60.03","33"
"07/07/12 12:16:21","131.1965","163.7","216.83","748","60.0","33"
"07/07/12 12:21:21","131.2092","161.7","218.11","732","60.0","34"
"07/07/12 12:26:22","131.2219","162.2","218.28","733","60.0","34"
"07/07/12 12:31:22","131.2346","164.6","217.46","742","60.0","34"
"07/07/12 12:36:21","131.2474","164.0","217.41","752","60.03","34"
"07/07/12 12:41:22","131.2603","163.9","217.69","744","60.03","34"
"07/07/12 12:46:22","131.2731","164.2","217.31","751","60.03","34"
"07/07/12 12:51:23","131.2859","163.0","216.47","743","60.03","34"
"07/07/12 12:56:21","131.2985","161.3","216.78","740","60.03","34"
"07/07/12 13:01:23","131.3111","161.2","216.24","736","60.03","35"
"07/07/12 13:06:22","131.3236","161.2","217.1","733","60.03","35"
"07/07/12 13:11:23","131.3362","161.7","216.87","736","60.03","35"
"07/07/12 13:16:21","131.3487","159.8","217.14","730","60.0","35"
"07/07/12 13:21:21","131.3612","160.4","217.09","730","60.0","35"
"07/07/12 13:26:23","131.3737","158.7","216.61","726","60.03","35"
"07/07/12 13:31:23","131.386","158.6","217.59","721","60.03","35"
"07/07/12 13:36:21","131.3982","158.0","215.9","724","60.0","36"
"07/07/12 13:41:22","131.4106","159.1","216.77","730","60.03","35"
"07/07/12 13:46:23","131.4229","156.7","216.4","718","60.0","36"
"07/07/12 13:51:21","131.435","154.7","216.46","712","60.0","36"
"07/07/12 13:56:22","131.4471","154.8","217.26","711","60.0","36"
"07/07/12 14:01:22","131.4591","153.6","217.2","701","60.03","36"
"07/07/12 14:06:23","131.471","152.9","216.6","701","60.03","36"
"07/07/12 14:11:21","131.4829","151.2","216.86","693","60.03","36"
"07/07/12 14:16:23","131.4945","149.4","216.6","684","60.03","36"
"07/07/12 14:21:21","131.5061","148.9","216.45","687","60.03","36"
"07/07/12 14:26:22","131.5177","147.8","216.24","682","60.0","36"
"07/07/12 14:31:23","131.5291","145.1","217.01","667","60.0","36"
"07/07/12 14:36:21","131.5403","143.7","216.95","661","60.03","36"
"07/07/12 14:41:21","131.5515","141.5","217.2","651","60.03","36"
"07/07/12 14:46:22","131.5624","139.0","216.96","640","60.03","36"
"07/07/12 14:51:22","131.5732","137.5","216.11","639","60.03","36"
"07/07/12 14:56:23","131.5838","135.2","217.09","625","60.0","37"
"07/07/12 15:01:22","131.5943","134.6","216.57","623","60.03","36"
"07/07/12 15:06:21","131.6045","131.4","216.71","609","60.03","37"
"07/07/12 15:11:22","131.6147","129.6","216.53","602","60.0","38"
"07/07/12 15:16:22","131.6246","125.6","215.89","589","60.03","38"
"07/07/12 15:21:22","131.6343","123.2","215.41","579","60.03","38"
"07/07/12 15:26:23","131.6438","122.0","215.78","573","60.03","39"
"07/07/12 15:31:22","131.6532","119.7","214.94","563","60.07","39"
"07/07/12 15:36:22","131.6624","117.5","205.89","575","60.03","39"
"07/07/12 15:41:23","131.6715","114.8","215.23","540","60.03","39"
"07/07/12 15:46:22","131.6803","111.7","214.6","527","60.0","40"
"07/07/12 15:51:22","131.689","110.3","215.6","525","60.0","40"
"07/07/12 15:56:22","131.6974","107.6","215.84","508","60.0","40"
"07/07/12 16:01:23","131.7057","104.2","216.04","494","60.03","40"
"07/07/12 16:06:21","131.7137","101.2","215.65","485","60.03","40"
"07/07/12 16:11:22","131.7215","98.6","215.78","476","60.03","40"
"07/07/12 16:16:23","131.7291","96.9","214.74","464","60.03","40"
"07/07/12 16:21:21","131.7365","94.0","215.18","456","60.03","40"
"07/07/12 16:26:23","131.7438","91.7","214.86","442","60.0","39"
"07/07/12 16:31:21","131.7508","89.0","214.4","435","60.03","39"
"07/07/12 16:36:22","131.7575","85.0","214.36","419","60.03","39"
"07/07/12 16:41:22","131.7641","82.2","214.61","404","60.03","39"
"07/07/12 16:46:22","131.7703","80.4","214.31","395","60.0","38"
"07/07/12 16:51:21","131.7764","77.1","213.96","382","60.03","38"
"07/07/12 16:56:22","131.7823","74.2","213.64","373","60.03","38"
"07/07/12 17:01:22","131.7879","70.3","214.56","354","60.0","38"
"07/07/12 17:06:22","131.7933","66.9","214.59","338","60.0","38"
"07/07/12 17:11:23","131.7984","63.9","214.38","321","60.03","38"
"07/07/12 17:16:21","131.8032","60.2","213.39","312","60.0","38"
"07/07/12 17:21:22","131.8073","50.8","214.06","237","60.0","38"
"07/07/12 17:26:22","131.8111","44.6","214.12","286","60.07","38"
"07/07/12 17:31:23","131.8151","46.3","213.8","430","60.0","37"
"07/07/12 17:36:21","131.8188","40.0","213.56","145","60.03","37"
"07/07/12 17:41:21","131.8223","37.3","213.94","98","60.03","37"
"07/07/12 17:46:21","131.8256","45.8","213.28","258","60.03","38"
"07/07/12 17:51:22","131.8286","31.7","213.16","211","60.07","37"
"07/07/12 17:56:22","131.8313","29.1","213.23","283","60.03","37"
"07/07/12 18:01:21","131.8338","26.2","213.77","266","60.03","37"
"07/07/12 18:06:21","131.836","21.0","213.51","251","60.03","36"
"07/07/12 18:11:22","131.838","31.6","213.85","111","60.07","36"
"07/07/12 18:16:21","131.8398","28.0","213.06","44","60.03","36"
"07/07/12 18:21:21","131.8413","31.8","213.98","38","60.03","35"
"07/07/12 18:26:23","131.8426","13.0","214.06","261","60.03","35"
"07/07/12 18:31:22","131.8437","15.2","212.9","33","60.0","35"
"07/07/12 18:36:21","131.8446","11.1","213.19","2","60.03","35"
"07/07/12 18:41:22","131.8454","0.0","212.8","140","60.03","34"
"07/07/12 18:46:22","131.8461","12.7","213.13","0","60.07","34"
"07/07/12 18:51:21","131.8466","14.2","212.79","8","60.03","33"
"07/07/12 18:56:23","131.847","6.5","212.54","243","60.03","33"
"07/07/12 19:01:22","131.8473","0.0","212.36","0","60.03","33"
"07/07/12 19:06:23","131.8477","6.5","213.21","229","60.03","32"
"07/07/12 19:11:23","131.848","0.0","213.3","0","60.0","32"
"07/07/12 19:16:21","131.8482","6.6","212.98","185","60.03","32"
"07/07/12 19:21:23","131.8485","12.4","212.63","0","60.03","31"
"07/07/12 19:56:22","131.8493","0.0","212.19","0","60.0","28"
